ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 00:00,2,0.000,ALERT,213.74,299.37,60.002,1470974403,"201051344000645","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,518400.9,518400.9,2805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974405,866966.00
08/12/2016 00:00,2,0.000,ALERT,212.83,298.17,60.007,1470974403,"274151322000085","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,763144.1,763144.1,2776,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974407,866967.00
08/12/2016 00:00,2,0.000,ALERT,213.96,299.07,60.002,1470974403,"201051344000633","219011344069620",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,509876.5,509876.5,2799,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974409,866968.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.37,59.996,1470974403,"201051344000469","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,512074.3,512074.3,2814,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974411,866969.00
08/12/2016 00:00,2,0.000,ALERT,212.83,297.87,60.034,1470974403,"201051344000646","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,513316.2,513316.2,2800,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974413,866970.00
08/12/2016 00:00,2,0.000,ALERT,212.38,298.17,60.028,1470974403,"274151322000052","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,782576.4,782576.4,2777,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974414,866971.00
08/12/2016 00:00,2,0.000,ALERT,213.51,298.17,60.002,1470974403,"201051344000585","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,522295.6,522295.6,2794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974416,866972.00
08/12/2016 00:00,2,0.000,ALERT,213.06,298.47,60.002,1470974403,"201051344001230","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,516643.0,516643.0,2815,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974418,866973.00
08/12/2016 00:00,2,0.000,ALERT,213.51,298.47,60.007,1470974403,"201051344000582","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,509445.1,509445.1,2800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974420,866974.00
08/12/2016 00:00,2,0.000,ALERT,212.83,297.87,60.007,1470974403,"201051344000955","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,523034.2,523034.2,2807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974422,866975.00
08/12/2016 00:00,2,0.000,ALERT,212.61,297.57,60.002,1470974403,"274151322000094","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,640673.3,640673.3,2828,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974423,866976.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.67,60.012,1470974403,"201051344000579","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,526353.2,526353.2,2812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974425,866977.00
08/12/2016 00:00,2,0.000,ALERT,213.06,298.47,59.970,1470974403,"201051344000890","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,520273.4,520273.4,2801,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974427,866978.00
08/12/2016 00:00,2,0.000,ALERT,213.29,297.87,60.018,1470974403,"201051344000438","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,521857.7,521857.7,2809,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974429,866979.00
08/12/2016 00:00,2,0.000,ALERT,213.29,297.26,60.007,1470974403,"201051344000417","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,513361.4,513361.4,2803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974431,866980.00
08/12/2016 00:00,2,0.000,ALERT,212.61,298.77,60.002,1470974403,"274151322000083","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,775506.9,775506.9,2785,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974433,866981.00
08/12/2016 00:00,2,0.000,ALERT,213.06,297.57,60.002,1470974403,"274151322000076","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,827158.7,827158.7,2790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974435,866982.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.97,60.007,1470974403,"201051344000868","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,510948.3,510948.3,2806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974436,866983.00
08/12/2016 00:00,2,0.000,ALERT,212.61,299.37,60.007,1470974403,"274151322000095","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,818790.4,818790.4,2793,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974438,866984.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.37,60.007,1470974403,"201051344000988","219011344069620",0.00,18.70,0,294.86,301.77,0.0,0.0,0.000,507189.7,507189.7,2813,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974440,866985.00
08/12/2016 00:00,2,0.000,ALERT,213.06,297.26,60.012,1470974403,"201051344001025","219011344069620",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,521297.7,521297.7,2802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974442,866986.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.67,60.007,1470974403,"201051344000458","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,518384.7,518384.7,2801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974443,866987.00
08/12/2016 00:00,2,0.000,ALERT,213.96,299.37,60.007,1470974403,"201051344000853","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,517505.1,517505.1,2802,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974445,866988.00
08/12/2016 00:00,2,0.000,ALERT,213.51,298.17,60.012,1470974403,"201051344000685","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,521128.4,521128.4,2812,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974447,866989.00
08/12/2016 00:00,2,0.000,ALERT,213.29,297.87,60.002,1470974403,"201051344000917","219011344069620",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,518045.3,518045.3,2818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974449,866990.00
08/12/2016 00:00,2,0.000,ALERT,213.29,298.17,60.028,1470974403,"201051344001145","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,523272.7,523272.7,2818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974451,866991.00
08/12/2016 00:00,2,0.000,ALERT,213.29,297.57,60.002,1470974403,"201051344000651","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,516068.9,516068.9,2798,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974453,866992.00
08/12/2016 00:00,2,0.000,ALERT,212.16,298.17,60.012,1470974403,"274151322000088","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,747273.8,747273.8,2780,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974454,866993.00
08/12/2016 00:00,2,0.000,ALERT,213.29,297.26,60.002,1470974403,"274151322000068","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,640868.5,640868.5,2824,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974456,866994.00
08/12/2016 00:00,2,0.000,ALERT,212.83,298.17,60.002,1470974403,"201051344001135","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,512183.9,512183.9,2800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974458,866995.00
08/12/2016 00:00,2,0.000,ALERT,213.06,299.97,59.996,1470974403,"201051344000594","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,522797.0,522797.0,2805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974460,866996.00
08/12/2016 00:00,2,0.000,ALERT,213.29,297.57,60.018,1470974403,"201051344001203","219011344069620",0.00,18.30,0,295.16,301.47,0.0,0.0,0.000,520078.2,520078.2,2811,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974461,866997.00
08/12/2016 00:00,2,0.000,ALERT,212.61,297.87,59.996,1470974403,"274151322000054","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,762795.5,762795.5,2777,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974463,866998.00
08/12/2016 00:00,2,0.000,ALERT,213.51,299.07,60.002,1470974403,"201051344000867","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,510056.7,510056.7,2803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974465,866999.00
08/12/2016 00:00,2,0.000,ALERT,213.06,297.87,59.959,1470974403,"201051344001093","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,517456.2,517456.2,2818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974467,867000.00
08/12/2016 00:00,2,0.000,ALERT,213.06,299.37,60.034,1470974403,"201051344000900","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,526429.2,526429.2,2812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974469,867001.00
08/12/2016 00:00,2,0.000,ALERT,213.51,298.47,60.007,1470974403,"201051344000648","219011344069620",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,516123.6,516123.6,2800,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974470,867002.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.67,59.996,1470974403,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,526778.0,526778.0,2802,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974472,867003.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.67,59.996,1470974403,"201051344000983","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,518925.1,518925.1,2799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974474,867004.00
08/12/2016 00:00,2,0.000,ALERT,213.29,299.07,60.012,1470974403,"201051344001158","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,511512.9,511512.9,2807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470974476,867005.00
08/12/2016 00:00,2,0.000,ALERT,213.74,299.67,59.996,1470974403,"201051344000576","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,518849.1,518849.1,2805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974478,867006.00
08/12/2016 00:00,2,0.000,ALERT,212.83,296.96,59.986,1470974403,"274151322000087","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,735415.2,735415.2,2811,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470974480,867007.00
08/12/2016 00:15,2,0.000,ALERT,214.19,299.67,59.954,1470975303,"201051344000645","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,518400.9,518400.9,2807,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975305,867008.00
08/12/2016 00:15,2,0.000,ALERT,213.06,298.17,59.959,1470975303,"274151322000085","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,763144.1,763144.1,2778,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975307,867009.00
08/12/2016 00:15,2,0.000,ALERT,214.19,299.07,59.949,1470975303,"201051344000633","219011344069620",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,509876.5,509876.5,2801,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975309,867010.00
08/12/2016 00:15,2,0.000,ALERT,213.51,299.37,59.907,1470975303,"201051344000469","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,512074.3,512074.3,2816,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975311,867011.00
08/12/2016 00:15,2,0.000,ALERT,213.51,298.47,59.959,1470975303,"201051344000646","219011344069620",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,513316.2,513316.2,2802,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975312,867012.00
08/12/2016 00:15,2,0.000,ALERT,212.61,299.07,59.954,1470975303,"274151322000052","219011344069620",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,782576.4,782576.4,2779,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975314,867013.00
08/12/2016 00:15,2,0.000,ALERT,213.96,298.77,59.959,1470975303,"201051344000585","219011344069620",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,522295.6,522295.6,2796,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975316,867014.00
08/12/2016 00:15,2,0.000,ALERT,213.74,298.77,59.949,1470975303,"201051344001230","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,516643.0,516643.0,2817,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975318,867015.00
08/12/2016 00:15,2,0.000,ALERT,214.19,299.37,59.959,1470975303,"201051344000582","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,509445.1,509445.1,2802,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975320,867016.00
08/12/2016 00:15,2,0.000,ALERT,213.51,298.47,59.949,1470975303,"201051344000955","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,523034.2,523034.2,2809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975321,867017.00
08/12/2016 00:15,2,0.000,ALERT,212.83,297.57,59.944,1470975303,"274151322000094","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,640673.3,640673.3,2830,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975323,867018.00
08/12/2016 00:15,2,0.000,ALERT,213.51,300.27,59.949,1470975303,"201051344000579","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,526353.2,526353.2,2814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975325,867019.00
08/12/2016 00:15,2,0.000,ALERT,213.51,298.77,59.959,1470975303,"201051344000890","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,520273.4,520273.4,2803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975327,867020.00
08/12/2016 00:15,2,0.000,ALERT,213.96,298.47,59.954,1470975303,"201051344000438","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,521857.7,521857.7,2811,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975329,867021.00
08/12/2016 00:15,2,0.000,ALERT,213.96,297.57,59.959,1470975303,"201051344000417","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,513361.4,513361.4,2805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975330,867022.00
08/12/2016 00:15,2,0.000,ALERT,212.83,298.77,59.986,1470975303,"274151322000083","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,775506.9,775506.9,2787,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975332,867023.00
08/12/2016 00:15,2,0.000,ALERT,213.29,298.47,59.949,1470975303,"274151322000076","219011344069620",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,827158.7,827158.7,2792,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975334,867024.00
08/12/2016 00:15,2,0.000,ALERT,213.51,300.27,59.928,1470975303,"201051344000868","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,510948.3,510948.3,2808,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975336,867025.00
08/12/2016 00:15,2,0.000,ALERT,212.83,299.37,59.959,1470975303,"274151322000095","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,818790.4,818790.4,2795,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975338,867026.00
08/12/2016 00:15,2,0.000,ALERT,213.51,299.67,59.922,1470975303,"201051344000988","219011344069620",0.00,18.30,0,294.26,300.87,0.0,0.0,0.000,507189.7,507189.7,2815,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975339,867027.00
08/12/2016 00:15,2,0.000,ALERT,213.51,297.87,59.959,1470975303,"201051344001025","219011344069620",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,521297.7,521297.7,2804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975341,867028.00
08/12/2016 00:15,2,0.000,ALERT,213.51,299.67,59.912,1470975303,"201051344000458","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,518384.7,518384.7,2803,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975343,867029.00
08/12/2016 00:15,2,0.000,ALERT,214.19,299.37,59.933,1470975303,"201051344000853","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,517505.1,517505.1,2804,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975345,867030.00
08/12/2016 00:15,2,0.000,ALERT,214.19,298.77,59.912,1470975303,"201051344000685","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,521128.4,521128.4,2814,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975346,867031.00
08/12/2016 00:15,2,0.000,ALERT,213.96,298.17,59.965,1470975303,"201051344000917","219011344069620",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,518045.3,518045.3,2820,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975348,867032.00
08/12/2016 00:15,2,0.000,ALERT,213.96,298.77,59.912,1470975303,"201051344001145","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,523272.7,523272.7,2820,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975350,867033.00
08/12/2016 00:15,2,0.000,ALERT,213.96,297.87,59.949,1470975303,"201051344000651","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,516068.9,516068.9,2800,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975352,867034.00
08/12/2016 00:15,2,0.000,ALERT,212.61,297.87,59.991,1470975303,"274151322000088","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,747273.8,747273.8,2782,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975354,867035.00
08/12/2016 00:15,2,0.000,ALERT,213.51,297.57,59.954,1470975303,"274151322000068","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,640868.5,640868.5,2826,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975356,867036.00
08/12/2016 00:15,2,0.000,ALERT,213.51,298.47,59.928,1470975303,"201051344001135","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,512183.9,512183.9,2802,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975357,867037.00
08/12/2016 00:15,2,0.000,ALERT,213.51,300.57,59.949,1470975303,"201051344000594","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,522797.0,522797.0,2807,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975359,867038.00
08/12/2016 00:15,2,0.000,ALERT,213.96,298.17,59.954,1470975303,"201051344001203","219011344069620",0.00,18.30,0,295.16,301.77,0.0,0.0,0.000,520078.2,520078.2,2813,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975361,867039.00
08/12/2016 00:15,2,0.000,ALERT,212.83,297.87,59.949,1470975303,"274151322000054","219011344069620",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,762795.5,762795.5,2779,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975363,867040.00
08/12/2016 00:15,2,0.000,ALERT,213.96,299.67,59.949,1470975303,"201051344000867","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,510056.7,510056.7,2805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975365,867041.00
08/12/2016 00:15,2,0.000,ALERT,213.74,298.47,59.954,1470975303,"201051344001093","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,517456.2,517456.2,2820,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975366,867042.00
08/12/2016 00:15,2,0.000,ALERT,213.51,299.67,59.965,1470975303,"201051344000900","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,526429.2,526429.2,2814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975368,867043.00
08/12/2016 00:15,2,0.000,ALERT,213.74,299.07,59.954,1470975303,"201051344000648","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,516123.6,516123.6,2802,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470975370,867044.00
08/12/2016 00:15,2,0.000,ALERT,213.51,300.27,59.949,1470975303,"201051344000569","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,526778.0,526778.0,2804,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975372,867045.00
08/12/2016 00:15,2,0.000,ALERT,213.74,299.97,59.975,1470975303,"201051344000983","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,518925.1,518925.1,2801,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975374,867046.00
08/12/2016 00:15,2,0.000,ALERT,213.74,299.37,59.970,1470975303,"201051344001158","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,511512.9,511512.9,2809,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975375,867047.00
08/12/2016 00:15,2,0.000,ALERT,214.19,300.27,59.944,1470975303,"201051344000576","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,518849.1,518849.1,2807,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975377,867048.00
08/12/2016 00:15,2,0.000,ALERT,213.06,298.17,59.975,1470975303,"274151322000087","219011344069620",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,735415.2,735415.2,2813,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470975379,867049.00
08/12/2016 00:30,2,0.000,ALERT,213.96,299.97,59.981,1470976203,"201051344000645","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,518400.9,518400.9,2809,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976205,867050.00
08/12/2016 00:30,2,0.000,ALERT,213.06,298.17,59.975,1470976203,"274151322000085","219011344069620",0.00,19.00,0,296.96,299.97,0.0,0.0,0.000,763144.1,763144.1,2780,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976207,867051.00
08/12/2016 00:30,2,0.000,ALERT,213.96,299.67,59.991,1470976203,"201051344000633","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,509876.5,509876.5,2803,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976209,867052.00
08/12/2016 00:30,2,0.000,ALERT,213.74,299.97,59.986,1470976203,"201051344000469","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,512074.3,512074.3,2818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976211,867053.00
08/12/2016 00:30,2,0.000,ALERT,212.83,297.57,59.965,1470976203,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,513316.2,513316.2,2804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976213,867054.00
08/12/2016 00:30,2,0.000,ALERT,212.83,299.07,59.986,1470976203,"274151322000052","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,782576.4,782576.4,2781,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976214,867055.00
08/12/2016 00:30,2,0.000,ALERT,213.29,297.87,59.986,1470976203,"201051344000585","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,522295.6,522295.6,2798,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976216,867056.00
08/12/2016 00:30,2,0.000,ALERT,213.06,298.17,59.996,1470976203,"201051344001230","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,516643.0,516643.0,2819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976218,867057.00
08/12/2016 00:30,2,0.000,ALERT,213.74,298.47,59.986,1470976203,"201051344000582","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,509445.1,509445.1,2804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976220,867058.00
08/12/2016 00:30,2,0.000,ALERT,212.83,297.87,59.986,1470976203,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,523034.2,523034.2,2811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976222,867059.00
08/12/2016 00:30,2,0.000,ALERT,213.06,297.87,59.986,1470976203,"274151322000094","219011344069620",0.00,18.30,0,296.36,299.37,0.0,0.0,0.000,640673.3,640673.3,2832,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976224,867060.00
08/12/2016 00:30,2,0.000,ALERT,213.51,300.57,59.954,1470976203,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,526353.2,526353.2,2816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976225,867061.00
08/12/2016 00:30,2,0.000,ALERT,213.06,298.17,59.986,1470976203,"201051344000890","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,520273.4,520273.4,2805,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976227,867062.00
08/12/2016 00:30,2,0.000,ALERT,213.29,297.87,60.007,1470976203,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,521857.7,521857.7,2813,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976229,867063.00
08/12/2016 00:30,2,0.000,ALERT,213.29,296.96,59.986,1470976203,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,513361.4,513361.4,2807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976231,867064.00
08/12/2016 00:30,2,0.000,ALERT,212.83,298.47,59.981,1470976203,"274151322000083","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,775506.9,775506.9,2789,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976233,867065.00
08/12/2016 00:30,2,0.000,ALERT,213.51,298.47,59.981,1470976203,"274151322000076","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,827158.7,827158.7,2794,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976234,867066.00
08/12/2016 00:30,2,0.000,ALERT,213.51,300.57,59.986,1470976203,"201051344000868","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,510948.3,510948.3,2810,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976236,867067.00
08/12/2016 00:30,2,0.000,ALERT,212.83,299.37,59.986,1470976203,"274151322000095","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,818790.4,818790.4,2797,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976238,867068.00
08/12/2016 00:30,2,0.000,ALERT,213.51,300.27,59.986,1470976203,"201051344000988","219011344069620",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,507189.7,507189.7,2817,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976240,867069.00
08/12/2016 00:30,2,0.000,ALERT,213.06,297.26,59.975,1470976203,"201051344001025","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,521297.7,521297.7,2806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976242,867070.00
08/12/2016 00:30,2,0.000,ALERT,213.51,300.27,59.986,1470976203,"201051344000458","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,518384.7,518384.7,2805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976243,867071.00
08/12/2016 00:30,2,0.000,ALERT,214.19,300.27,59.965,1470976203,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,517505.1,517505.1,2806,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976245,867072.00
08/12/2016 00:30,2,0.000,ALERT,213.74,298.17,59.954,1470976203,"201051344000685","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,521128.4,521128.4,2816,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976247,867073.00
08/12/2016 00:30,2,0.000,ALERT,213.51,297.87,59.970,1470976203,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,518045.3,518045.3,2822,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976249,867074.00
08/12/2016 00:30,2,0.000,ALERT,213.51,298.47,59.970,1470976203,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,523272.7,523272.7,2822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976251,867075.00
08/12/2016 00:30,2,0.000,ALERT,213.51,297.57,59.933,1470976203,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,516068.9,516068.9,2802,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976252,867076.00
08/12/2016 00:30,2,0.000,ALERT,212.38,297.87,59.959,1470976203,"274151322000088","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,747273.8,747273.8,2784,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976254,867077.00
08/12/2016 00:30,2,0.000,ALERT,213.51,297.57,59.965,1470976203,"274151322000068","219011344069620",0.00,19.30,0,296.36,299.37,0.0,0.0,0.000,640868.5,640868.5,2828,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976256,867078.00
08/12/2016 00:30,2,0.000,ALERT,213.06,297.87,59.970,1470976203,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,512183.9,512183.9,2804,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976258,867079.00
08/12/2016 00:30,2,0.000,ALERT,213.29,300.87,59.928,1470976203,"201051344000594","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,522797.0,522797.0,2809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976260,867080.00
08/12/2016 00:30,2,0.000,ALERT,213.51,297.57,59.965,1470976203,"201051344001203","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,520078.2,520078.2,2815,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976262,867081.00
08/12/2016 00:30,2,0.000,ALERT,212.83,298.17,59.949,1470976203,"274151322000054","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,762795.5,762795.5,2781,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976263,867082.00
08/12/2016 00:30,2,0.000,ALERT,213.96,299.67,59.959,1470976203,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,510056.7,510056.7,2807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976265,867083.00
08/12/2016 00:30,2,0.000,ALERT,213.51,298.17,59.965,1470976203,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,517456.2,517456.2,2822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976267,867084.00
08/12/2016 00:30,2,0.000,ALERT,213.51,300.27,59.959,1470976203,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,526429.2,526429.2,2816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976269,867085.00
08/12/2016 00:30,2,0.000,ALERT,213.74,299.37,59.965,1470976203,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,516123.6,516123.6,2804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976271,867086.00
08/12/2016 00:30,2,0.000,ALERT,213.51,300.57,59.965,1470976203,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,526778.0,526778.0,2806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976272,867087.00
08/12/2016 00:30,2,0.000,ALERT,213.74,300.27,59.954,1470976203,"201051344000983","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,518925.1,518925.1,2803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976274,867088.00
08/12/2016 00:30,2,0.000,ALERT,213.51,299.97,59.954,1470976203,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,511512.9,511512.9,2811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470976276,867089.00
08/12/2016 00:30,2,0.000,ALERT,214.19,300.57,59.959,1470976203,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,518849.1,518849.1,2809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976278,867090.00
08/12/2016 00:30,2,0.000,ALERT,213.06,297.87,59.944,1470976203,"274151322000087","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,735415.2,735415.2,2815,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470976280,867091.00
08/12/2016 00:45,2,0.000,ALERT,213.96,299.67,59.970,1470977104,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,518400.9,518400.9,2811,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977106,867092.00
08/12/2016 00:45,2,0.000,ALERT,213.06,298.77,59.959,1470977104,"274151322000085","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,763144.1,763144.1,2782,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977108,867093.00
08/12/2016 00:45,2,0.000,ALERT,213.96,299.37,59.975,1470977104,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,509876.5,509876.5,2805,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977110,867094.00
08/12/2016 00:45,2,0.000,ALERT,213.51,299.67,60.002,1470977104,"201051344000469","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,512074.3,512074.3,2820,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977112,867095.00
08/12/2016 00:45,2,0.000,ALERT,212.83,297.57,59.944,1470977104,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,513316.2,513316.2,2806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977113,867096.00
08/12/2016 00:45,2,0.000,ALERT,212.61,298.17,59.970,1470977104,"274151322000052","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,782576.4,782576.4,2783,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977115,867097.00
08/12/2016 00:45,2,0.000,ALERT,213.51,298.17,59.922,1470977104,"201051344000585","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,522295.6,522295.6,2800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977117,867098.00
08/12/2016 00:45,2,0.000,ALERT,213.29,298.47,59.944,1470977104,"201051344001230","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,516643.0,516643.0,2821,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977119,867099.00
08/12/2016 00:45,2,0.000,ALERT,213.74,298.77,59.965,1470977104,"201051344000582","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,509445.1,509445.1,2806,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977121,867100.00
08/12/2016 00:45,2,0.000,ALERT,212.83,297.87,60.002,1470977104,"201051344000955","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,523034.2,523034.2,2813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977122,867101.00
08/12/2016 00:45,2,0.000,ALERT,213.06,298.17,59.970,1470977104,"274151322000094","219011344069620",0.00,18.70,0,296.66,299.37,0.0,0.0,0.000,640673.3,640673.3,2834,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977124,867102.00
08/12/2016 00:45,2,0.000,ALERT,213.51,300.57,59.975,1470977104,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,526353.2,526353.2,2818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977126,867103.00
08/12/2016 00:45,2,0.000,ALERT,213.29,298.47,59.970,1470977104,"201051344000890","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,520273.4,520273.4,2807,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977128,867104.00
08/12/2016 00:45,2,0.000,ALERT,213.51,297.87,59.975,1470977104,"201051344000438","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,521857.7,521857.7,2815,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977130,867105.00
08/12/2016 00:45,2,0.000,ALERT,213.29,297.26,59.970,1470977104,"201051344000417","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,513361.4,513361.4,2809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977132,867106.00
08/12/2016 00:45,2,0.000,ALERT,213.06,298.77,59.986,1470977104,"274151322000083","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,775506.9,775506.9,2791,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977134,867107.00
08/12/2016 00:45,2,0.000,ALERT,213.51,298.47,59.965,1470977104,"274151322000076","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,827158.7,827158.7,2796,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977135,867108.00
08/12/2016 00:45,2,0.000,ALERT,213.51,300.57,59.975,1470977104,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,510948.3,510948.3,2812,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977137,867109.00
08/12/2016 00:45,2,0.000,ALERT,212.83,299.67,59.975,1470977104,"274151322000095","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,818790.4,818790.4,2799,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977139,867110.00
