ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 00:45,2,0.000,ALERT,213.29,299.97,59.986,1470977104,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,507189.7,507189.7,2819,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977141,867111.00
08/12/2016 00:45,2,0.000,ALERT,213.06,297.26,59.975,1470977104,"201051344001025","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,521297.7,521297.7,2808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977143,867112.00
08/12/2016 00:45,2,0.000,ALERT,213.51,299.97,59.965,1470977104,"201051344000458","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,518384.7,518384.7,2807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977144,867113.00
08/12/2016 00:45,2,0.000,ALERT,213.96,299.97,59.965,1470977104,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,517505.1,517505.1,2808,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977146,867114.00
08/12/2016 00:45,2,0.000,ALERT,213.74,298.17,59.970,1470977104,"201051344000685","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,521128.4,521128.4,2818,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977148,867115.00
08/12/2016 00:45,2,0.000,ALERT,213.51,297.87,59.970,1470977104,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,518045.3,518045.3,2824,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977150,867116.00
08/12/2016 00:45,2,0.000,ALERT,213.51,298.47,59.981,1470977104,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,523272.7,523272.7,2824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977152,867117.00
08/12/2016 00:45,2,0.000,ALERT,213.51,297.57,59.975,1470977104,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,516068.9,516068.9,2804,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977154,867118.00
08/12/2016 00:45,2,0.000,ALERT,212.61,298.47,59.959,1470977104,"274151322000088","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,747273.8,747273.8,2786,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977155,867119.00
08/12/2016 00:45,2,0.000,ALERT,213.51,297.87,59.975,1470977104,"274151322000068","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,640868.5,640868.5,2830,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977157,867120.00
08/12/2016 00:45,2,0.000,ALERT,213.06,297.87,59.970,1470977104,"201051344001135","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,512183.9,512183.9,2806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977159,867121.00
08/12/2016 00:45,2,0.000,ALERT,213.29,300.57,59.959,1470977104,"201051344000594","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,522797.0,522797.0,2811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977161,867122.00
08/12/2016 00:45,2,0.000,ALERT,213.51,297.87,59.965,1470977104,"201051344001203","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,520078.2,520078.2,2817,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977162,867123.00
08/12/2016 00:45,2,0.000,ALERT,213.06,298.77,59.970,1470977104,"274151322000054","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,762795.5,762795.5,2783,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977164,867124.00
08/12/2016 00:45,2,0.000,ALERT,213.74,299.67,59.959,1470977104,"201051344000867","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,510056.7,510056.7,2809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470977166,867125.00
08/12/2016 00:45,2,0.000,ALERT,213.29,297.87,59.959,1470977104,"201051344001093","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,517456.2,517456.2,2824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977168,867126.00
08/12/2016 00:45,2,0.000,ALERT,213.51,299.97,59.965,1470977104,"201051344000900","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,526429.2,526429.2,2818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977170,867127.00
08/12/2016 00:45,2,0.000,ALERT,213.74,299.67,59.986,1470977104,"201051344000648","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,516123.6,516123.6,2806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977172,867128.00
08/12/2016 00:45,2,0.000,ALERT,213.51,300.57,59.965,1470977104,"201051344000569","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,526778.0,526778.0,2808,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977174,867129.00
08/12/2016 00:45,2,0.000,ALERT,213.74,300.57,59.975,1470977104,"201051344000983","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,518925.1,518925.1,2805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977175,867130.00
08/12/2016 00:45,2,0.000,ALERT,213.51,299.67,59.970,1470977104,"201051344001158","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,511512.9,511512.9,2813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977177,867131.00
08/12/2016 00:45,2,0.000,ALERT,213.96,300.57,59.981,1470977104,"201051344000576","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,518849.1,518849.1,2811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977179,867132.00
08/12/2016 00:45,2,0.000,ALERT,213.06,298.17,60.002,1470977104,"274151322000087","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,735415.2,735415.2,2817,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470977181,867133.00
08/12/2016 01:00,2,0.000,ALERT,213.51,299.37,59.991,1470978003,"201051344000645","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,518400.9,518400.9,2813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978005,867134.00
08/12/2016 01:00,2,0.000,ALERT,212.83,298.77,59.949,1470978003,"274151322000085","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,763144.1,763144.1,2784,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978007,867135.00
08/12/2016 01:00,2,0.000,ALERT,213.51,299.07,59.965,1470978003,"201051344000633","219011344069620",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,509876.5,509876.5,2807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978009,867136.00
08/12/2016 01:00,2,0.000,ALERT,213.06,299.37,59.986,1470978003,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,512074.3,512074.3,2822,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978011,867137.00
08/12/2016 01:00,2,0.000,ALERT,213.06,298.17,59.996,1470978003,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,513316.2,513316.2,2808,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978012,867138.00
08/12/2016 01:00,2,0.000,ALERT,212.38,299.37,59.981,1470978003,"274151322000052","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,782576.4,782576.4,2785,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978014,867139.00
08/12/2016 01:00,2,0.000,ALERT,213.51,298.47,59.991,1470978003,"201051344000585","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,522295.6,522295.6,2802,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978016,867140.00
08/12/2016 01:00,2,0.000,ALERT,213.06,298.47,59.996,1470978003,"201051344001230","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,516643.0,516643.0,2823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978018,867141.00
08/12/2016 01:00,2,0.000,ALERT,213.51,298.47,59.991,1470978003,"201051344000582","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,509445.1,509445.1,2808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978020,867142.00
08/12/2016 01:00,2,0.000,ALERT,212.83,297.87,59.991,1470978003,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,523034.2,523034.2,2815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978021,867143.00
08/12/2016 01:00,2,0.000,ALERT,212.61,297.87,59.981,1470978003,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,640673.3,640673.3,2836,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978023,867144.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.97,60.007,1470978003,"201051344000579","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,526353.2,526353.2,2820,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978025,867145.00
08/12/2016 01:00,2,0.000,ALERT,213.06,298.47,59.986,1470978003,"201051344000890","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,520273.4,520273.4,2809,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978027,867146.00
08/12/2016 01:00,2,0.000,ALERT,213.29,297.87,59.981,1470978003,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,521857.7,521857.7,2817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978029,867147.00
08/12/2016 01:00,2,0.000,ALERT,213.29,297.57,59.954,1470978003,"201051344000417","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,513361.4,513361.4,2811,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978030,867148.00
08/12/2016 01:00,2,0.000,ALERT,212.61,299.07,59.981,1470978003,"274151322000083","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,775506.9,775506.9,2793,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978032,867149.00
08/12/2016 01:00,2,0.000,ALERT,213.06,298.77,59.981,1470978003,"274151322000076","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,827158.7,827158.7,2798,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978034,867150.00
08/12/2016 01:00,2,0.000,ALERT,213.06,300.27,59.970,1470978003,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,510948.3,510948.3,2814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978036,867151.00
08/12/2016 01:00,2,0.000,ALERT,212.38,299.37,59.981,1470978003,"274151322000095","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,818790.4,818790.4,2801,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978038,867152.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.37,59.933,1470978003,"201051344000988","219011344069620",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,507189.7,507189.7,2821,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978040,867153.00
08/12/2016 01:00,2,0.000,ALERT,213.06,297.26,59.954,1470978003,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,521297.7,521297.7,2810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978041,867154.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.37,59.975,1470978003,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,518384.7,518384.7,2809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978043,867155.00
08/12/2016 01:00,2,0.000,ALERT,213.51,299.37,59.970,1470978003,"201051344000853","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,517505.1,517505.1,2810,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978045,867156.00
08/12/2016 01:00,2,0.000,ALERT,213.51,297.87,59.938,1470978003,"201051344000685","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,521128.4,521128.4,2820,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978047,867157.00
08/12/2016 01:00,2,0.000,ALERT,213.29,297.57,59.975,1470978003,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,518045.3,518045.3,2826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978049,867158.00
08/12/2016 01:00,2,0.000,ALERT,213.51,298.17,59.970,1470978003,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,523272.7,523272.7,2826,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978050,867159.00
08/12/2016 01:00,2,0.000,ALERT,213.29,297.26,59.944,1470978003,"201051344000651","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,516068.9,516068.9,2806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978052,867160.00
08/12/2016 01:00,2,0.000,ALERT,212.16,298.77,59.959,1470978003,"274151322000088","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,747273.8,747273.8,2788,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978054,867161.00
08/12/2016 01:00,2,0.000,ALERT,213.06,297.87,60.002,1470978003,"274151322000068","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,640868.5,640868.5,2832,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978056,867162.00
08/12/2016 01:00,2,0.000,ALERT,212.83,298.17,59.917,1470978003,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,512183.9,512183.9,2808,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978058,867163.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.97,59.949,1470978003,"201051344000594","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,522797.0,522797.0,2813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978060,867164.00
08/12/2016 01:00,2,0.000,ALERT,213.29,297.87,59.975,1470978003,"201051344001203","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,520078.2,520078.2,2819,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978061,867165.00
08/12/2016 01:00,2,0.000,ALERT,212.38,299.07,59.981,1470978003,"274151322000054","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,762795.5,762795.5,2785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978063,867166.00
08/12/2016 01:00,2,0.000,ALERT,213.29,299.37,59.959,1470978003,"201051344000867","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,510056.7,510056.7,2811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978065,867167.00
08/12/2016 01:00,2,0.000,ALERT,213.29,297.87,59.975,1470978003,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,517456.2,517456.2,2826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978067,867168.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.37,59.959,1470978003,"201051344000900","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,526429.2,526429.2,2820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978069,867169.00
08/12/2016 01:00,2,0.000,ALERT,213.06,298.77,59.965,1470978003,"201051344000648","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,516123.6,516123.6,2808,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978071,867170.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.67,59.965,1470978003,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,526778.0,526778.0,2810,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978072,867171.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.67,59.981,1470978003,"201051344000983","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,518925.1,518925.1,2807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978074,867172.00
08/12/2016 01:00,2,0.000,ALERT,212.83,299.07,59.965,1470978003,"201051344001158","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,511512.9,511512.9,2815,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978076,867173.00
08/12/2016 01:00,2,0.000,ALERT,213.29,299.67,59.981,1470978003,"201051344000576","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,518849.1,518849.1,2813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978078,867174.00
08/12/2016 01:00,2,0.000,ALERT,212.61,297.57,59.965,1470978003,"274151322000087","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,735415.2,735415.2,2819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978080,867175.00
08/12/2016 01:15,2,0.000,ALERT,213.51,299.37,59.970,1470978904,"201051344000645","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,518400.9,518400.9,2815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978906,867176.00
08/12/2016 01:15,2,0.000,ALERT,212.83,297.87,59.965,1470978904,"274151322000085","219011344069620",0.00,19.00,0,296.96,299.97,0.0,0.0,0.000,763144.1,763144.1,2786,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978908,867177.00
08/12/2016 01:15,2,0.000,ALERT,213.51,299.07,59.975,1470978904,"201051344000633","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,509876.5,509876.5,2809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978909,867178.00
08/12/2016 01:15,2,0.000,ALERT,213.06,299.37,59.965,1470978904,"201051344000469","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,512074.3,512074.3,2824,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978911,867179.00
08/12/2016 01:15,2,0.000,ALERT,212.83,297.57,59.938,1470978904,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,513316.2,513316.2,2810,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978913,867180.00
08/12/2016 01:15,2,0.000,ALERT,212.38,298.17,59.922,1470978904,"274151322000052","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,782576.4,782576.4,2787,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978915,867181.00
08/12/2016 01:15,2,0.000,ALERT,213.29,297.87,59.959,1470978904,"201051344000585","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,522295.6,522295.6,2804,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978917,867182.00
08/12/2016 01:15,2,0.000,ALERT,213.29,298.47,59.975,1470978904,"201051344001230","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,516643.0,516643.0,2825,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978918,867183.00
08/12/2016 01:15,2,0.000,ALERT,213.74,298.77,59.970,1470978904,"201051344000582","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,509445.1,509445.1,2810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978920,867184.00
08/12/2016 01:15,2,0.000,ALERT,212.61,297.57,59.965,1470978904,"201051344000955","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,523034.2,523034.2,2817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978922,867185.00
08/12/2016 01:15,2,0.000,ALERT,212.61,297.87,59.965,1470978904,"274151322000094","219011344069620",0.00,18.70,0,296.36,299.37,0.0,0.0,0.000,640673.3,640673.3,2838,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978924,867186.00
08/12/2016 01:15,2,0.000,ALERT,213.06,300.27,59.965,1470978904,"201051344000579","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,526353.2,526353.2,2822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978926,867187.00
08/12/2016 01:15,2,0.000,ALERT,213.29,298.47,59.959,1470978904,"201051344000890","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,520273.4,520273.4,2811,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978927,867188.00
08/12/2016 01:15,2,0.000,ALERT,213.51,298.17,59.986,1470978904,"201051344000438","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,521857.7,521857.7,2819,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978929,867189.00
08/12/2016 01:15,2,0.000,ALERT,213.29,297.26,59.965,1470978904,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,513361.4,513361.4,2813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978931,867190.00
08/12/2016 01:15,2,0.000,ALERT,212.83,298.47,59.959,1470978904,"274151322000083","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,775506.9,775506.9,2795,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978933,867191.00
08/12/2016 01:15,2,0.000,ALERT,213.29,298.17,59.928,1470978904,"274151322000076","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,827158.7,827158.7,2800,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978935,867192.00
08/12/2016 01:15,2,0.000,ALERT,213.06,300.27,59.965,1470978904,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,510948.3,510948.3,2816,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978936,867193.00
08/12/2016 01:15,2,0.000,ALERT,212.61,299.67,59.965,1470978904,"274151322000095","219011344069620",0.00,18.30,0,297.87,300.87,0.0,0.0,0.000,818790.4,818790.4,2803,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978938,867194.00
08/12/2016 01:15,2,0.000,ALERT,213.06,299.67,59.965,1470978904,"201051344000988","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,507189.7,507189.7,2823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978940,867195.00
08/12/2016 01:15,2,0.000,ALERT,213.06,297.26,59.970,1470978904,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,521297.7,521297.7,2812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978942,867196.00
08/12/2016 01:15,2,0.000,ALERT,213.06,299.67,59.965,1470978904,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,518384.7,518384.7,2811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978944,867197.00
08/12/2016 01:15,2,0.000,ALERT,213.74,299.67,59.954,1470978904,"201051344000853","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,517505.1,517505.1,2812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978946,867198.00
08/12/2016 01:15,2,0.000,ALERT,213.74,298.17,59.970,1470978904,"201051344000685","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,521128.4,521128.4,2822,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978947,867199.00
08/12/2016 01:15,2,0.000,ALERT,213.51,297.57,59.965,1470978904,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,518045.3,518045.3,2828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978949,867200.00
08/12/2016 01:15,2,0.000,ALERT,213.51,298.47,59.965,1470978904,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,523272.7,523272.7,2828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978951,867201.00
08/12/2016 01:15,2,0.000,ALERT,213.51,297.57,59.970,1470978904,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,516068.9,516068.9,2808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978953,867202.00
08/12/2016 01:15,2,0.000,ALERT,212.16,298.47,59.954,1470978904,"274151322000088","219011344069620",0.00,19.30,0,296.96,299.97,0.0,0.0,0.000,747273.8,747273.8,2790,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978955,867203.00
08/12/2016 01:15,2,0.000,ALERT,213.29,297.57,59.959,1470978904,"274151322000068","219011344069620",0.00,19.50,0,296.36,299.07,0.0,0.0,0.000,640868.5,640868.5,2834,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978956,867204.00
08/12/2016 01:15,2,0.000,ALERT,213.06,298.17,59.944,1470978904,"201051344001135","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,512183.9,512183.9,2810,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978958,867205.00
08/12/2016 01:15,2,0.000,ALERT,212.83,300.57,59.970,1470978904,"201051344000594","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,522797.0,522797.0,2815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978960,867206.00
08/12/2016 01:15,2,0.000,ALERT,213.29,297.87,59.959,1470978904,"201051344001203","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,520078.2,520078.2,2821,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978962,867207.00
08/12/2016 01:15,2,0.000,ALERT,212.38,299.07,59.959,1470978904,"274151322000054","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,762795.5,762795.5,2787,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978964,867208.00
08/12/2016 01:15,2,0.000,ALERT,213.29,299.37,59.970,1470978904,"201051344000867","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,510056.7,510056.7,2813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978966,867209.00
08/12/2016 01:15,2,0.000,ALERT,213.51,298.47,59.954,1470978904,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,517456.2,517456.2,2828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978967,867210.00
08/12/2016 01:15,2,0.000,ALERT,213.06,299.97,59.954,1470978904,"201051344000900","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,526429.2,526429.2,2822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978969,867211.00
08/12/2016 01:15,2,0.000,ALERT,213.29,299.07,59.944,1470978904,"201051344000648","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,516123.6,516123.6,2810,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978971,867212.00
08/12/2016 01:15,2,0.000,ALERT,213.06,300.27,59.981,1470978904,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,526778.0,526778.0,2812,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978973,867213.00
08/12/2016 01:15,2,0.000,ALERT,213.06,300.27,59.965,1470978904,"201051344000983","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,518925.1,518925.1,2809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978975,867214.00
08/12/2016 01:15,2,0.000,ALERT,213.06,299.37,59.959,1470978904,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,511512.9,511512.9,2817,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978977,867215.00
08/12/2016 01:15,2,0.000,ALERT,213.74,300.27,59.954,1470978904,"201051344000576","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,518849.1,518849.1,2815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470978978,867216.00
08/12/2016 01:15,2,0.000,ALERT,212.83,297.87,59.954,1470978904,"274151322000087","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,735415.2,735415.2,2821,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470978980,867217.00
08/12/2016 01:30,2,0.000,ALERT,213.74,299.37,59.975,1470979803,"201051344000645","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,518400.9,518400.9,2817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979805,867218.00
08/12/2016 01:30,2,0.000,ALERT,212.83,298.77,59.938,1470979803,"274151322000085","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,763144.1,763144.1,2788,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979807,867219.00
08/12/2016 01:30,2,0.000,ALERT,213.51,299.07,60.007,1470979803,"201051344000633","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,509876.5,509876.5,2811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979809,867220.00
08/12/2016 01:30,2,0.000,ALERT,213.06,299.37,59.933,1470979803,"201051344000469","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,512074.3,512074.3,2826,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979810,867221.00
08/12/2016 01:30,2,0.000,ALERT,213.29,298.47,59.970,1470979803,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,513316.2,513316.2,2812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979812,867222.00
08/12/2016 01:30,2,0.000,ALERT,212.38,299.07,59.959,1470979803,"274151322000052","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,782576.4,782576.4,2789,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979814,867223.00
08/12/2016 01:30,2,0.000,ALERT,213.74,298.77,59.975,1470979803,"201051344000585","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,522295.6,522295.6,2806,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979816,867224.00
08/12/2016 01:30,2,0.000,ALERT,213.51,299.07,60.007,1470979803,"201051344001230","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,516643.0,516643.0,2827,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979818,867225.00
08/12/2016 01:30,2,0.000,ALERT,213.96,299.37,59.970,1470979803,"201051344000582","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,509445.1,509445.1,2812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979819,867226.00
08/12/2016 01:30,2,0.000,ALERT,213.06,298.47,59.970,1470979803,"201051344000955","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,523034.2,523034.2,2819,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979821,867227.00
08/12/2016 01:30,2,0.000,ALERT,212.61,298.17,59.965,1470979803,"274151322000094","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,640673.3,640673.3,2840,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979823,867228.00
08/12/2016 01:30,2,0.000,ALERT,213.06,300.27,59.954,1470979803,"201051344000579","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,526353.2,526353.2,2824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979825,867229.00
08/12/2016 01:30,2,0.000,ALERT,213.51,299.07,59.996,1470979803,"201051344000890","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,520273.4,520273.4,2813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979826,867230.00
08/12/2016 01:30,2,0.000,ALERT,213.74,298.47,59.965,1470979803,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,521857.7,521857.7,2821,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979828,867231.00
08/12/2016 01:30,2,0.000,ALERT,213.74,298.17,59.965,1470979803,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,513361.4,513361.4,2815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979830,867232.00
08/12/2016 01:30,2,0.000,ALERT,212.83,299.07,59.975,1470979803,"274151322000083","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,775506.9,775506.9,2797,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979832,867233.00
08/12/2016 01:30,2,0.000,ALERT,213.29,299.07,59.965,1470979803,"274151322000076","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,827158.7,827158.7,2802,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979834,867234.00
08/12/2016 01:30,2,0.000,ALERT,213.06,300.27,59.959,1470979803,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,510948.3,510948.3,2818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979835,867235.00
08/12/2016 01:30,2,0.000,ALERT,212.61,299.97,59.959,1470979803,"274151322000095","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,818790.4,818790.4,2805,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979837,867236.00
08/12/2016 01:30,2,0.000,ALERT,213.06,299.67,59.970,1470979803,"201051344000988","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,507189.7,507189.7,2825,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979839,867237.00
08/12/2016 01:30,2,0.000,ALERT,213.29,297.87,59.959,1470979803,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,521297.7,521297.7,2814,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979841,867238.00
08/12/2016 01:30,2,0.000,ALERT,213.06,299.67,59.970,1470979803,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,518384.7,518384.7,2813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979843,867239.00
08/12/2016 01:30,2,0.000,ALERT,213.74,299.37,59.965,1470979803,"201051344000853","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,517505.1,517505.1,2814,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979845,867240.00
08/12/2016 01:30,2,0.000,ALERT,213.96,298.77,59.965,1470979803,"201051344000685","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,521128.4,521128.4,2824,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979846,867241.00
08/12/2016 01:30,2,0.000,ALERT,213.51,298.17,59.965,1470979803,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,518045.3,518045.3,2830,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979848,867242.00
08/12/2016 01:30,2,0.000,ALERT,213.74,298.77,59.970,1470979803,"201051344001145","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,523272.7,523272.7,2830,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979850,867243.00
08/12/2016 01:30,2,0.000,ALERT,213.51,297.87,59.965,1470979803,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,516068.9,516068.9,2810,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979852,867244.00
08/12/2016 01:30,2,0.000,ALERT,212.16,298.47,59.954,1470979803,"274151322000088","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,747273.8,747273.8,2792,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979854,867245.00
08/12/2016 01:30,2,0.000,ALERT,213.29,297.87,59.949,1470979803,"274151322000068","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,640868.5,640868.5,2836,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979855,867246.00
08/12/2016 01:30,2,0.000,ALERT,213.29,298.17,59.959,1470979803,"201051344001135","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,512183.9,512183.9,2812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979857,867247.00
08/12/2016 01:30,2,0.000,ALERT,212.83,300.27,59.959,1470979803,"201051344000594","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,522797.0,522797.0,2817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979859,867248.00
08/12/2016 01:30,2,0.000,ALERT,213.51,297.87,59.975,1470979803,"201051344001203","219011344069620",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,520078.2,520078.2,2823,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979861,867249.00
08/12/2016 01:30,2,0.000,ALERT,212.61,299.07,59.954,1470979803,"274151322000054","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,762795.5,762795.5,2789,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979862,867250.00
08/12/2016 01:30,2,0.000,ALERT,213.29,299.07,59.959,1470979803,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,510056.7,510056.7,2815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979864,867251.00
08/12/2016 01:30,2,0.000,ALERT,213.29,298.47,59.954,1470979803,"201051344001093","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,517456.2,517456.2,2830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979866,867252.00
08/12/2016 01:30,2,0.000,ALERT,213.06,299.37,59.959,1470979803,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,526429.2,526429.2,2824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979868,867253.00
08/12/2016 01:30,2,0.000,ALERT,213.29,298.77,59.959,1470979803,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,516123.6,516123.6,2812,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979870,867254.00
08/12/2016 01:30,2,0.000,ALERT,213.06,299.97,59.991,1470979803,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,526778.0,526778.0,2814,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979872,867255.00
