ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 01:30,2,0.000,ALERT,213.06,299.67,59.959,1470979803,"201051344000983","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,518925.1,518925.1,2811,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979874,867256.00
08/12/2016 01:30,2,0.000,ALERT,213.06,299.07,59.938,1470979803,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,511512.9,511512.9,2819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979876,867257.00
08/12/2016 01:30,2,0.000,ALERT,213.51,299.97,59.970,1470979803,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,518849.1,518849.1,2817,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470979877,867258.00
08/12/2016 01:30,2,0.000,ALERT,212.83,298.17,59.959,1470979803,"274151322000087","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,735415.2,735415.2,2823,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470979879,867259.00
08/12/2016 01:45,2,0.000,ALERT,213.74,299.97,59.954,1470980703,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,518400.9,518400.9,2819,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470980705,867260.00
08/12/2016 01:45,2,0.000,ALERT,213.06,299.37,59.954,1470980703,"274151322000085","219011344069620",0.00,19.30,0,297.57,300.57,0.0,0.0,0.000,763144.1,763144.1,2790,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980707,867261.00
08/12/2016 01:45,2,0.000,ALERT,213.96,299.97,59.965,1470980703,"201051344000633","219011344069620",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,509876.5,509876.5,2813,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470980709,867262.00
08/12/2016 01:45,2,0.000,ALERT,213.51,299.67,59.965,1470980703,"201051344000469","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,512074.3,512074.3,2828,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980711,867263.00
08/12/2016 01:45,2,0.000,ALERT,213.29,298.17,59.965,1470980703,"201051344000646","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,513316.2,513316.2,2814,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980713,867264.00
08/12/2016 01:45,2,0.000,ALERT,212.83,298.77,59.996,1470980703,"274151322000052","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,782576.4,782576.4,2791,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980715,867265.00
08/12/2016 01:45,2,0.000,ALERT,213.74,298.77,59.965,1470980703,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,522295.6,522295.6,2808,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980716,867266.00
08/12/2016 01:45,2,0.000,ALERT,213.51,298.77,59.959,1470980703,"201051344001230","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,516643.0,516643.0,2829,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980718,867267.00
08/12/2016 01:45,2,0.000,ALERT,213.96,299.37,59.965,1470980703,"201051344000582","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,509445.1,509445.1,2814,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980720,867268.00
08/12/2016 01:45,2,0.000,ALERT,213.06,298.17,59.959,1470980703,"201051344000955","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,523034.2,523034.2,2821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980722,867269.00
08/12/2016 01:45,2,0.000,ALERT,213.29,299.07,59.959,1470980703,"274151322000094","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,640673.3,640673.3,2842,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980724,867270.00
08/12/2016 01:45,2,0.000,ALERT,213.51,300.57,59.965,1470980703,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,526353.2,526353.2,2826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470980726,867271.00
08/12/2016 01:45,2,0.000,ALERT,213.51,298.77,59.965,1470980703,"201051344000890","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,520273.4,520273.4,2815,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980728,867272.00
08/12/2016 01:45,2,0.000,ALERT,213.74,298.17,59.970,1470980703,"201051344000438","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,521857.7,521857.7,2823,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470980730,867273.00
08/12/2016 01:45,2,0.000,ALERT,213.51,297.57,59.959,1470980703,"201051344000417","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,513361.4,513361.4,2817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980732,867274.00
08/12/2016 01:45,2,0.000,ALERT,213.06,299.67,59.959,1470980703,"274151322000083","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,775506.9,775506.9,2799,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980733,867275.00
08/12/2016 01:45,2,0.000,ALERT,213.51,298.77,59.986,1470980703,"274151322000076","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,827158.7,827158.7,2804,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980735,867276.00
08/12/2016 01:45,2,0.000,ALERT,213.29,300.57,59.949,1470980703,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,510948.3,510948.3,2820,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980737,867277.00
08/12/2016 01:45,2,0.000,ALERT,213.06,299.97,59.965,1470980703,"274151322000095","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,818790.4,818790.4,2807,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980739,867278.00
08/12/2016 01:45,2,0.000,ALERT,213.29,299.97,59.965,1470980703,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,507189.7,507189.7,2827,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980741,867279.00
08/12/2016 01:45,2,0.000,ALERT,213.51,297.87,59.991,1470980703,"201051344001025","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,521297.7,521297.7,2816,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980742,867280.00
08/12/2016 01:45,2,0.000,ALERT,213.29,300.27,59.975,1470980703,"201051344000458","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,518384.7,518384.7,2815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980744,867281.00
08/12/2016 01:45,2,0.000,ALERT,213.74,299.97,59.938,1470980703,"201051344000853","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,517505.1,517505.1,2816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980746,867282.00
08/12/2016 01:45,2,0.000,ALERT,213.96,298.47,59.965,1470980703,"201051344000685","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,521128.4,521128.4,2826,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470980748,867283.00
08/12/2016 01:45,2,0.000,ALERT,213.74,298.17,59.965,1470980703,"201051344000917","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,518045.3,518045.3,2832,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980750,867284.00
08/12/2016 01:45,2,0.000,ALERT,213.74,298.77,59.975,1470980703,"201051344001145","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,523272.7,523272.7,2832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980751,867285.00
08/12/2016 01:45,2,0.000,ALERT,213.74,297.87,59.970,1470980703,"201051344000651","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,516068.9,516068.9,2812,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980753,867286.00
08/12/2016 01:45,2,0.000,ALERT,212.61,299.37,59.981,1470980703,"274151322000088","219011344069620",0.00,19.30,0,297.26,300.27,0.0,0.0,0.000,747273.8,747273.8,2794,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980755,867287.00
08/12/2016 01:45,2,0.000,ALERT,213.74,298.47,59.975,1470980703,"274151322000068","219011344069620",0.00,19.50,0,296.66,299.37,0.0,0.0,0.000,640868.5,640868.5,2838,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980757,867288.00
08/12/2016 01:45,2,0.000,ALERT,213.29,298.47,59.975,1470980703,"201051344001135","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,512183.9,512183.9,2814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980758,867289.00
08/12/2016 01:45,2,0.000,ALERT,213.06,300.87,59.975,1470980703,"201051344000594","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,522797.0,522797.0,2819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980760,867290.00
08/12/2016 01:45,2,0.000,ALERT,213.51,298.17,59.986,1470980703,"201051344001203","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,520078.2,520078.2,2825,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470980762,867291.00
08/12/2016 01:45,2,0.000,ALERT,212.83,299.67,59.959,1470980703,"274151322000054","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,762795.5,762795.5,2791,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980764,867292.00
08/12/2016 01:45,2,0.000,ALERT,213.51,299.97,59.981,1470980703,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,510056.7,510056.7,2817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980766,867293.00
08/12/2016 01:45,2,0.000,ALERT,213.74,298.77,59.970,1470980703,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,517456.2,517456.2,2832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980768,867294.00
08/12/2016 01:45,2,0.000,ALERT,213.29,300.27,59.954,1470980703,"201051344000900","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,526429.2,526429.2,2826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980769,867295.00
08/12/2016 01:45,2,0.000,ALERT,213.74,299.67,59.981,1470980703,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,516123.6,516123.6,2814,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980771,867296.00
08/12/2016 01:45,2,0.000,ALERT,213.29,300.57,59.991,1470980703,"201051344000569","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,526778.0,526778.0,2816,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980773,867297.00
08/12/2016 01:45,2,0.000,ALERT,213.51,300.27,59.975,1470980703,"201051344000983","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,518925.1,518925.1,2813,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980775,867298.00
08/12/2016 01:45,2,0.000,ALERT,213.29,299.97,59.959,1470980703,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,511512.9,511512.9,2821,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980777,867299.00
08/12/2016 01:45,2,0.000,ALERT,213.96,300.57,59.975,1470980703,"201051344000576","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,518849.1,518849.1,2819,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980778,867300.00
08/12/2016 01:45,2,0.000,ALERT,213.06,298.17,60.007,1470980703,"274151322000087","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,735415.2,735415.2,2825,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470980780,867301.00
08/12/2016 02:00,2,0.000,ALERT,214.19,300.57,59.996,1470981603,"201051344000645","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,518400.9,518400.9,2821,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981605,867302.00
08/12/2016 02:00,2,0.000,ALERT,213.29,299.37,60.002,1470981603,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,763144.1,763144.1,2792,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981607,867303.00
08/12/2016 02:00,2,0.000,ALERT,213.96,299.97,59.996,1470981603,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,509876.5,509876.5,2815,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981609,867304.00
08/12/2016 02:00,2,0.000,ALERT,213.51,300.27,59.996,1470981603,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,512074.3,512074.3,2830,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981610,867305.00
08/12/2016 02:00,2,0.000,ALERT,212.61,297.57,60.018,1470981603,"201051344000646","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,513316.2,513316.2,2816,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981612,867306.00
08/12/2016 02:00,2,0.000,ALERT,212.83,300.27,59.959,1470981603,"274151322000052","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,782576.4,782576.4,2793,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981614,867307.00
08/12/2016 02:00,2,0.000,ALERT,213.06,298.17,60.002,1470981603,"201051344000585","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,522295.6,522295.6,2810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981616,867308.00
08/12/2016 02:00,2,0.000,ALERT,213.06,298.47,59.991,1470981603,"201051344001230","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,516643.0,516643.0,2831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981617,867309.00
08/12/2016 02:00,2,0.000,ALERT,213.51,298.77,60.007,1470981603,"201051344000582","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,509445.1,509445.1,2816,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981619,867310.00
08/12/2016 02:00,2,0.000,ALERT,212.61,298.17,60.002,1470981603,"201051344000955","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,523034.2,523034.2,2823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981621,867311.00
08/12/2016 02:00,2,0.000,ALERT,213.29,299.07,59.996,1470981603,"274151322000094","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,640673.3,640673.3,2844,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981623,867312.00
08/12/2016 02:00,2,0.000,ALERT,213.51,301.17,60.002,1470981603,"201051344000579","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,526353.2,526353.2,2828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981625,867313.00
08/12/2016 02:00,2,0.000,ALERT,213.06,298.47,60.002,1470981603,"201051344000890","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,520273.4,520273.4,2817,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981626,867314.00
08/12/2016 02:00,2,0.000,ALERT,213.29,298.17,60.018,1470981603,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,521857.7,521857.7,2825,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981628,867315.00
08/12/2016 02:00,2,0.000,ALERT,213.29,297.57,59.991,1470981603,"201051344000417","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,513361.4,513361.4,2819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981630,867316.00
08/12/2016 02:00,2,0.000,ALERT,213.06,299.07,59.996,1470981603,"274151322000083","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,775506.9,775506.9,2801,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981632,867317.00
08/12/2016 02:00,2,0.000,ALERT,213.51,299.07,60.002,1470981603,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,827158.7,827158.7,2806,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981634,867318.00
08/12/2016 02:00,2,0.000,ALERT,213.51,301.47,59.996,1470981603,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,510948.3,510948.3,2822,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981636,867319.00
08/12/2016 02:00,2,0.000,ALERT,212.83,299.97,60.002,1470981603,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,818790.4,818790.4,2809,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981637,867320.00
08/12/2016 02:00,2,0.000,ALERT,213.51,300.57,59.959,1470981603,"201051344000988","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,507189.7,507189.7,2829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981639,867321.00
08/12/2016 02:00,2,0.000,ALERT,213.06,297.26,59.996,1470981603,"201051344001025","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,521297.7,521297.7,2818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981641,867322.00
08/12/2016 02:00,2,0.000,ALERT,213.51,300.57,59.996,1470981603,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,518384.7,518384.7,2817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981643,867323.00
08/12/2016 02:00,2,0.000,ALERT,214.19,300.57,60.002,1470981603,"201051344000853","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,517505.1,517505.1,2818,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981644,867324.00
08/12/2016 02:00,2,0.000,ALERT,213.51,298.17,59.996,1470981603,"201051344000685","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,521128.4,521128.4,2828,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981646,867325.00
08/12/2016 02:00,2,0.000,ALERT,213.06,297.57,60.034,1470981603,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,518045.3,518045.3,2834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981648,867326.00
08/12/2016 02:00,2,0.000,ALERT,213.29,298.47,59.986,1470981603,"201051344001145","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,523272.7,523272.7,2834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981650,867327.00
08/12/2016 02:00,2,0.000,ALERT,213.29,297.26,60.002,1470981603,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,516068.9,516068.9,2814,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981652,867328.00
08/12/2016 02:00,2,0.000,ALERT,212.61,298.77,60.002,1470981603,"274151322000088","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,747273.8,747273.8,2796,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981654,867329.00
08/12/2016 02:00,2,0.000,ALERT,213.51,298.47,59.944,1470981603,"274151322000068","219011344069620",0.00,19.30,0,297.26,300.27,0.0,0.0,0.000,640868.5,640868.5,2840,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981656,867330.00
08/12/2016 02:00,2,0.000,ALERT,212.83,298.17,60.007,1470981603,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,512183.9,512183.9,2816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981657,867331.00
08/12/2016 02:00,2,0.000,ALERT,213.51,301.47,59.996,1470981603,"201051344000594","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,522797.0,522797.0,2821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981659,867332.00
08/12/2016 02:00,2,0.000,ALERT,213.29,297.87,60.007,1470981603,"201051344001203","219011344069620",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,520078.2,520078.2,2827,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981661,867333.00
08/12/2016 02:00,2,0.000,ALERT,213.06,299.37,60.007,1470981603,"274151322000054","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,762795.5,762795.5,2793,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981663,867334.00
08/12/2016 02:00,2,0.000,ALERT,213.74,300.57,59.996,1470981603,"201051344000867","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,510056.7,510056.7,2819,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981665,867335.00
08/12/2016 02:00,2,0.000,ALERT,213.29,298.47,59.991,1470981603,"201051344001093","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,517456.2,517456.2,2834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981666,867336.00
08/12/2016 02:00,2,0.000,ALERT,213.51,300.87,60.028,1470981603,"201051344000900","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,526429.2,526429.2,2828,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981668,867337.00
08/12/2016 02:00,2,0.000,ALERT,213.96,300.27,60.018,1470981603,"201051344000648","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,516123.6,516123.6,2816,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981670,867338.00
08/12/2016 02:00,2,0.000,ALERT,213.74,301.47,60.002,1470981603,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,526778.0,526778.0,2818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981672,867339.00
08/12/2016 02:00,2,0.000,ALERT,213.74,301.17,59.954,1470981603,"201051344000983","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,518925.1,518925.1,2815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470981674,867340.00
08/12/2016 02:00,2,0.000,ALERT,213.74,300.57,59.996,1470981603,"201051344001158","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,511512.9,511512.9,2823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981675,867341.00
08/12/2016 02:00,2,0.000,ALERT,214.19,301.17,59.996,1470981603,"201051344000576","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,518849.1,518849.1,2821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981677,867342.00
08/12/2016 02:00,2,0.000,ALERT,213.29,298.47,60.012,1470981603,"274151322000087","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,735415.2,735415.2,2827,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470981679,867343.00
08/12/2016 02:15,2,0.000,ALERT,214.19,301.17,59.981,1470982503,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,518400.9,518400.9,2823,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982505,867344.00
08/12/2016 02:15,2,0.000,ALERT,213.29,299.37,59.981,1470982503,"274151322000085","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,763144.1,763144.1,2794,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982507,867345.00
08/12/2016 02:15,2,0.000,ALERT,214.19,300.57,59.981,1470982503,"201051344000633","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,509876.5,509876.5,2817,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982509,867346.00
08/12/2016 02:15,2,0.000,ALERT,213.74,300.87,59.981,1470982503,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,512074.3,512074.3,2832,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982510,867347.00
08/12/2016 02:15,2,0.000,ALERT,213.06,298.17,59.965,1470982503,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,513316.2,513316.2,2818,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982512,867348.00
08/12/2016 02:15,2,0.000,ALERT,213.06,300.27,59.975,1470982503,"274151322000052","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,782576.4,782576.4,2795,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982514,867349.00
08/12/2016 02:15,2,0.000,ALERT,213.51,298.47,59.981,1470982503,"201051344000585","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,522295.6,522295.6,2812,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982516,867350.00
08/12/2016 02:15,2,0.000,ALERT,213.29,298.47,59.975,1470982503,"201051344001230","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,516643.0,516643.0,2833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982518,867351.00
08/12/2016 02:15,2,0.000,ALERT,213.96,299.07,60.012,1470982503,"201051344000582","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,509445.1,509445.1,2818,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982519,867352.00
08/12/2016 02:15,2,0.000,ALERT,213.06,298.17,60.007,1470982503,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,523034.2,523034.2,2825,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982521,867353.00
08/12/2016 02:15,2,0.000,ALERT,213.29,299.07,60.002,1470982503,"274151322000094","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,640673.3,640673.3,2846,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982523,867354.00
08/12/2016 02:15,2,0.000,ALERT,213.51,301.47,60.002,1470982503,"201051344000579","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,526353.2,526353.2,2830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982525,867355.00
08/12/2016 02:15,2,0.000,ALERT,213.29,298.77,59.986,1470982503,"201051344000890","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,520273.4,520273.4,2819,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982527,867356.00
08/12/2016 02:15,2,0.000,ALERT,213.51,298.17,59.986,1470982503,"201051344000438","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,521857.7,521857.7,2827,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982528,867357.00
08/12/2016 02:15,2,0.000,ALERT,213.51,297.57,59.986,1470982503,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,513361.4,513361.4,2821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982530,867358.00
08/12/2016 02:15,2,0.000,ALERT,213.29,299.37,59.981,1470982503,"274151322000083","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,775506.9,775506.9,2803,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982532,867359.00
08/12/2016 02:15,2,0.000,ALERT,213.74,299.37,59.981,1470982503,"274151322000076","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,827158.7,827158.7,2808,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982534,867360.00
08/12/2016 02:15,2,0.000,ALERT,213.74,301.77,59.986,1470982503,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,510948.3,510948.3,2824,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982536,867361.00
08/12/2016 02:15,2,0.000,ALERT,213.29,300.57,59.965,1470982503,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,818790.4,818790.4,2811,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982537,867362.00
08/12/2016 02:15,2,0.000,ALERT,213.74,301.17,59.949,1470982503,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,507189.7,507189.7,2831,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982539,867363.00
08/12/2016 02:15,2,0.000,ALERT,213.29,297.57,59.981,1470982503,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,521297.7,521297.7,2820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982541,867364.00
08/12/2016 02:15,2,0.000,ALERT,213.74,301.17,59.954,1470982503,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,518384.7,518384.7,2819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982543,867365.00
08/12/2016 02:15,2,0.000,ALERT,214.19,300.87,59.981,1470982503,"201051344000853","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,517505.1,517505.1,2820,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982545,867366.00
08/12/2016 02:15,2,0.000,ALERT,213.74,298.17,59.959,1470982503,"201051344000685","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,521128.4,521128.4,2830,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982547,867367.00
08/12/2016 02:15,2,0.000,ALERT,213.51,297.87,59.975,1470982503,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,518045.3,518045.3,2836,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982548,867368.00
08/12/2016 02:15,2,0.000,ALERT,213.74,298.77,60.007,1470982503,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,523272.7,523272.7,2836,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982550,867369.00
08/12/2016 02:15,2,0.000,ALERT,213.51,297.57,59.975,1470982503,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,516068.9,516068.9,2816,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982552,867370.00
08/12/2016 02:15,2,0.000,ALERT,212.83,299.67,59.959,1470982503,"274151322000088","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,747273.8,747273.8,2798,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982554,867371.00
08/12/2016 02:15,2,0.000,ALERT,213.74,298.77,59.981,1470982503,"274151322000068","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,640868.5,640868.5,2842,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982556,867372.00
08/12/2016 02:15,2,0.000,ALERT,212.61,297.57,59.975,1470982503,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,512183.9,512183.9,2818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982557,867373.00
08/12/2016 02:15,2,0.000,ALERT,213.51,301.77,59.938,1470982503,"201051344000594","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,522797.0,522797.0,2823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982559,867374.00
08/12/2016 02:15,2,0.000,ALERT,213.51,297.87,59.954,1470982503,"201051344001203","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,520078.2,520078.2,2829,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982561,867375.00
08/12/2016 02:15,2,0.000,ALERT,213.29,299.67,59.975,1470982503,"274151322000054","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,762795.5,762795.5,2795,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982563,867376.00
08/12/2016 02:15,2,0.000,ALERT,213.96,300.87,59.970,1470982503,"201051344000867","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,510056.7,510056.7,2821,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982565,867377.00
08/12/2016 02:15,2,0.000,ALERT,213.51,298.47,59.991,1470982503,"201051344001093","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,517456.2,517456.2,2836,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982566,867378.00
08/12/2016 02:15,2,0.000,ALERT,213.74,301.17,59.981,1470982503,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,526429.2,526429.2,2830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982568,867379.00
08/12/2016 02:15,2,0.000,ALERT,213.96,300.57,59.975,1470982503,"201051344000648","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,516123.6,516123.6,2818,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982570,867380.00
08/12/2016 02:15,2,0.000,ALERT,213.74,301.77,59.991,1470982503,"201051344000569","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,526778.0,526778.0,2820,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982572,867381.00
08/12/2016 02:15,2,0.000,ALERT,213.51,301.17,59.986,1470982503,"201051344000983","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,518925.1,518925.1,2817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470982574,867382.00
08/12/2016 02:15,2,0.000,ALERT,213.74,300.87,59.986,1470982503,"201051344001158","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,511512.9,511512.9,2825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982575,867383.00
08/12/2016 02:15,2,0.000,ALERT,214.19,301.47,59.986,1470982503,"201051344000576","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,518849.1,518849.1,2823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982577,867384.00
08/12/2016 02:15,2,0.000,ALERT,213.29,298.77,59.970,1470982503,"274151322000087","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,735415.2,735415.2,2829,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470982579,867385.00
08/12/2016 02:30,2,0.000,ALERT,214.19,300.87,59.996,1470983403,"201051344000645","219011344069620",0.00,18.70,0,287.35,302.68,0.0,0.0,0.000,518400.9,518400.9,2825,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983405,867386.00
08/12/2016 02:30,2,0.000,ALERT,213.29,299.67,59.986,1470983403,"274151322000085","219011344069620",0.00,19.00,0,286.74,303.28,0.0,0.0,0.000,763144.1,763144.1,2796,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983407,867387.00
08/12/2016 02:30,2,0.000,ALERT,214.19,300.57,59.991,1470983403,"201051344000633","219011344069620",0.00,18.00,0,286.14,302.07,0.0,0.0,0.000,509876.5,509876.5,2819,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983409,867388.00
08/12/2016 02:30,2,0.000,ALERT,213.74,300.87,59.996,1470983403,"201051344000469","219011344069620",0.00,17.50,0,286.74,302.07,0.0,0.0,0.000,512074.3,512074.3,2834,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983411,867389.00
08/12/2016 02:30,2,0.000,ALERT,212.83,298.17,59.954,1470983403,"201051344000646","219011344069620",0.00,17.80,0,284.04,299.67,0.0,0.0,0.000,513316.2,513316.2,2820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983412,867390.00
08/12/2016 02:30,2,0.000,ALERT,212.83,299.37,59.991,1470983403,"274151322000052","219011344069620",0.00,19.00,0,286.44,304.18,0.0,0.0,0.000,782576.4,782576.4,2797,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983414,867391.00
08/12/2016 02:30,2,0.000,ALERT,213.51,298.47,59.996,1470983403,"201051344000585","219011344069620",0.00,18.30,0,284.34,299.97,0.0,0.0,0.000,522295.6,522295.6,2814,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983416,867392.00
08/12/2016 02:30,2,0.000,ALERT,213.06,298.47,59.996,1470983403,"201051344001230","219011344069620",0.00,18.00,0,284.94,299.97,0.0,0.0,0.000,516643.0,516643.0,2835,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983418,867393.00
08/12/2016 02:30,2,0.000,ALERT,213.74,299.07,59.996,1470983403,"201051344000582","219011344069620",0.00,18.00,0,285.54,300.27,0.0,0.0,0.000,509445.1,509445.1,2820,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983420,867394.00
08/12/2016 02:30,2,0.000,ALERT,213.06,298.47,59.996,1470983403,"201051344000955","219011344069620",0.00,18.00,0,284.64,299.37,0.0,0.0,0.000,523034.2,523034.2,2827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983421,867395.00
08/12/2016 02:30,2,0.000,ALERT,213.29,299.37,60.018,1470983403,"274151322000094","219011344069620",0.00,18.30,0,286.44,302.98,0.0,0.0,0.000,640673.3,640673.3,2848,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983423,867396.00
08/12/2016 02:30,2,0.000,ALERT,213.51,301.77,60.007,1470983403,"201051344000579","219011344069620",0.00,18.30,0,288.25,303.28,0.0,0.0,0.000,526353.2,526353.2,2832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983425,867397.00
08/12/2016 02:30,2,0.000,ALERT,213.06,298.77,59.996,1470983403,"201051344000890","219011344069620",0.00,18.30,0,285.54,300.87,0.0,0.0,0.000,520273.4,520273.4,2821,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983427,867398.00
08/12/2016 02:30,2,0.000,ALERT,213.29,298.17,60.034,1470983403,"201051344000438","219011344069620",0.00,17.80,0,285.24,299.97,0.0,0.0,0.000,521857.7,521857.7,2829,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983429,867399.00
08/12/2016 02:30,2,0.000,ALERT,213.51,297.87,60.034,1470983403,"201051344000417","219011344069620",0.00,18.00,0,284.04,299.07,0.0,0.0,0.000,513361.4,513361.4,2823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983430,867400.00
