ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 02:30,2,0.000,ALERT,213.06,300.57,59.996,1470983403,"274151322000083","219011344069620",0.00,18.70,0,287.05,304.18,0.0,0.0,0.000,775506.9,775506.9,2805,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983432,867401.00
08/12/2016 02:30,2,0.000,ALERT,213.74,299.37,59.996,1470983403,"274151322000076","219011344069620",0.00,18.70,0,286.74,303.58,0.0,0.0,0.000,827158.7,827158.7,2810,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983434,867402.00
08/12/2016 02:30,2,0.000,ALERT,213.51,301.77,59.970,1470983403,"201051344000868","219011344069620",0.00,18.00,0,288.25,303.28,0.0,0.0,0.000,510948.3,510948.3,2826,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983436,867403.00
08/12/2016 02:30,2,0.000,ALERT,213.06,300.57,59.986,1470983403,"274151322000095","219011344069620",0.00,18.30,0,287.95,304.78,0.0,0.0,0.000,818790.4,818790.4,2813,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983438,867404.00
08/12/2016 02:30,2,0.000,ALERT,213.51,301.17,59.996,1470983403,"201051344000988","219011344069620",0.00,18.30,0,285.54,302.37,0.0,0.0,0.000,507189.7,507189.7,2833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983439,867405.00
08/12/2016 02:30,2,0.000,ALERT,213.06,297.57,59.996,1470983403,"201051344001025","219011344069620",0.00,17.50,0,284.64,300.27,0.0,0.0,0.000,521297.7,521297.7,2822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983441,867406.00
08/12/2016 02:30,2,0.000,ALERT,213.51,301.17,59.996,1470983403,"201051344000458","219011344069620",0.00,19.00,0,287.65,303.58,0.0,0.0,0.000,518384.7,518384.7,2821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983443,867407.00
08/12/2016 02:30,2,0.000,ALERT,214.41,301.17,60.012,1470983403,"201051344000853","219011344069620",0.00,18.00,0,287.65,302.98,0.0,0.0,0.000,517505.1,517505.1,2822,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983445,867408.00
08/12/2016 02:30,2,0.000,ALERT,213.74,298.47,59.996,1470983403,"201051344000685","219011344069620",0.00,18.00,0,284.64,299.67,0.0,0.0,0.000,521128.4,521128.4,2832,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983447,867409.00
08/12/2016 02:30,2,0.000,ALERT,213.51,297.87,59.991,1470983403,"201051344000917","219011344069620",0.00,19.00,0,283.74,299.37,0.0,0.0,0.000,518045.3,518045.3,2838,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983449,867410.00
08/12/2016 02:30,2,0.000,ALERT,213.51,298.77,59.996,1470983403,"201051344001145","219011344069620",0.00,17.80,0,285.24,300.57,0.0,0.0,0.000,523272.7,523272.7,2838,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983450,867411.00
08/12/2016 02:30,2,0.000,ALERT,213.51,297.87,59.986,1470983403,"201051344000651","219011344069620",0.00,17.50,0,284.34,299.37,0.0,0.0,0.000,516068.9,516068.9,2818,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983452,867412.00
08/12/2016 02:30,2,0.000,ALERT,212.83,299.97,60.023,1470983403,"274151322000088","219011344069620",0.00,19.00,0,286.74,303.58,0.0,0.0,0.000,747273.8,747273.8,2800,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983454,867413.00
08/12/2016 02:30,2,0.000,ALERT,213.74,298.77,59.991,1470983403,"274151322000068","219011344069620",0.00,19.30,0,286.14,302.98,0.0,0.0,0.000,640868.5,640868.5,2844,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983456,867414.00
08/12/2016 02:30,2,0.000,ALERT,212.83,298.17,59.996,1470983403,"201051344001135","219011344069620",0.00,18.00,0,285.24,300.27,0.0,0.0,0.000,512183.9,512183.9,2820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983457,867415.00
08/12/2016 02:30,2,0.000,ALERT,213.51,298.17,59.991,1470983403,"201051344001203","219011344069620",0.00,18.00,0,284.94,301.47,0.0,0.0,0.000,520078.2,520078.2,2831,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983461,867416.00
08/12/2016 02:30,2,0.000,ALERT,213.29,299.67,59.991,1470983403,"274151322000054","219011344069620",0.00,19.30,0,286.74,304.18,0.0,0.0,0.000,762795.5,762795.5,2797,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983463,867417.00
08/12/2016 02:30,2,0.000,ALERT,213.96,300.87,60.002,1470983403,"201051344000867","219011344069620",0.00,18.70,0,287.35,302.98,0.0,0.0,0.000,510056.7,510056.7,2823,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983464,867418.00
08/12/2016 02:30,2,0.000,ALERT,213.29,298.17,59.996,1470983403,"201051344001093","219011344069620",0.00,18.70,0,284.64,299.97,0.0,0.0,0.000,517456.2,517456.2,2838,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983466,867419.00
08/12/2016 02:30,2,0.000,ALERT,213.51,300.87,59.986,1470983403,"201051344000900","219011344069620",0.00,18.00,0,287.65,302.37,0.0,0.0,0.000,526429.2,526429.2,2832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983468,867420.00
08/12/2016 02:30,2,0.000,ALERT,213.96,300.27,59.996,1470983403,"201051344000648","219011344069620",0.00,17.80,0,287.05,302.98,0.0,0.0,0.000,516123.6,516123.6,2820,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983470,867421.00
08/12/2016 02:30,2,0.000,ALERT,213.74,301.47,59.996,1470983403,"201051344000569","219011344069620",0.00,18.00,0,288.25,303.28,0.0,0.0,0.000,526778.0,526778.0,2822,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983472,867422.00
08/12/2016 02:30,2,0.000,ALERT,213.74,301.17,59.986,1470983403,"201051344000983","219011344069620",0.00,18.30,0,287.95,303.28,0.0,0.0,0.000,518925.1,518925.1,2819,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983473,867423.00
08/12/2016 02:30,2,0.000,ALERT,213.74,300.57,60.002,1470983403,"201051344001158","219011344069620",0.00,17.80,0,287.35,302.07,0.0,0.0,0.000,511512.9,511512.9,2827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470983475,867424.00
08/12/2016 02:30,2,0.000,ALERT,214.19,301.77,59.991,1470983403,"201051344000576","219011344069620",0.00,18.00,0,287.95,302.68,0.0,0.0,0.000,518849.1,518849.1,2825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983477,867425.00
08/12/2016 02:30,2,0.000,ALERT,213.51,299.67,59.991,1470983403,"274151322000087","219011344069620",0.00,19.50,0,286.14,303.28,0.0,0.0,0.000,735415.2,735415.2,2831,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983479,867426.00
08/12/2016 02:30,2,0.000,ALERT,213.51,301.47,60.023,1470983403,"201051344000594","219011344069620",0.00,18.30,0,287.95,303.28,0.0,0.0,0.000,522797.0,522797.0,2825,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470983481,867427.00
08/12/2016 02:45,2,0.000,ALERT,214.19,301.17,59.991,1470984304,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,518400.9,518400.9,2827,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984306,867428.00
08/12/2016 02:45,2,0.000,ALERT,213.06,298.47,59.986,1470984304,"274151322000085","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,763144.1,763144.1,2798,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984307,867429.00
08/12/2016 02:45,2,0.000,ALERT,214.41,301.17,59.986,1470984304,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,509876.5,509876.5,2821,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984309,867430.00
08/12/2016 02:45,2,0.000,ALERT,213.96,301.17,59.981,1470984304,"201051344000469","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,512074.3,512074.3,2836,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984311,867431.00
08/12/2016 02:45,2,0.000,ALERT,212.83,297.87,59.986,1470984304,"201051344000646","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,513316.2,513316.2,2822,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984313,867432.00
08/12/2016 02:45,2,0.000,ALERT,212.83,299.37,59.965,1470984304,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,782576.4,782576.4,2799,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984315,867433.00
08/12/2016 02:45,2,0.000,ALERT,213.29,298.47,59.991,1470984304,"201051344000585","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,522295.6,522295.6,2816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984316,867434.00
08/12/2016 02:45,2,0.000,ALERT,213.06,298.47,59.986,1470984304,"201051344001230","219011344069620",0.00,18.00,0,296.96,299.97,0.0,0.0,0.000,516643.0,516643.0,2837,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984318,867435.00
08/12/2016 02:45,2,0.000,ALERT,213.51,298.77,59.986,1470984304,"201051344000582","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,509445.1,509445.1,2822,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984320,867436.00
08/12/2016 02:45,2,0.000,ALERT,212.83,298.17,60.028,1470984304,"201051344000955","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,523034.2,523034.2,2829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984322,867437.00
08/12/2016 02:45,2,0.000,ALERT,212.83,298.17,59.981,1470984304,"274151322000094","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,640673.3,640673.3,2850,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984323,867438.00
08/12/2016 02:45,2,0.000,ALERT,213.74,301.77,59.991,1470984304,"201051344000579","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,526353.2,526353.2,2834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984325,867439.00
08/12/2016 02:45,2,0.000,ALERT,213.06,298.47,60.002,1470984304,"201051344000890","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,520273.4,520273.4,2823,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984327,867440.00
08/12/2016 02:45,2,0.000,ALERT,213.29,298.17,60.002,1470984304,"201051344000438","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,521857.7,521857.7,2831,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984329,867441.00
08/12/2016 02:45,2,0.000,ALERT,213.29,297.57,59.996,1470984304,"201051344000417","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,513361.4,513361.4,2825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984331,867442.00
08/12/2016 02:45,2,0.000,ALERT,213.06,299.07,60.007,1470984304,"274151322000083","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,775506.9,775506.9,2807,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984332,867443.00
08/12/2016 02:45,2,0.000,ALERT,213.51,298.77,59.996,1470984304,"274151322000076","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,827158.7,827158.7,2812,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984334,867444.00
08/12/2016 02:45,2,0.000,ALERT,213.74,302.07,59.975,1470984304,"201051344000868","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,510948.3,510948.3,2828,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984336,867445.00
08/12/2016 02:45,2,0.000,ALERT,212.83,299.97,60.002,1470984304,"274151322000095","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,818790.4,818790.4,2815,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984338,867446.00
08/12/2016 02:45,2,0.000,ALERT,213.74,301.17,59.959,1470984304,"201051344000988","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,507189.7,507189.7,2835,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984340,867447.00
08/12/2016 02:45,2,0.000,ALERT,212.83,297.26,59.986,1470984304,"201051344001025","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,521297.7,521297.7,2824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984342,867448.00
08/12/2016 02:45,2,0.000,ALERT,213.74,301.47,59.949,1470984304,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,518384.7,518384.7,2823,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984343,867449.00
08/12/2016 02:45,2,0.000,ALERT,214.41,301.17,59.991,1470984304,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,517505.1,517505.1,2824,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984345,867450.00
08/12/2016 02:45,2,0.000,ALERT,213.51,298.17,60.012,1470984304,"201051344000685","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,521128.4,521128.4,2834,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984347,867451.00
08/12/2016 02:45,2,0.000,ALERT,213.29,297.57,59.996,1470984304,"201051344000917","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,518045.3,518045.3,2840,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984349,867452.00
08/12/2016 02:45,2,0.000,ALERT,213.51,298.47,60.007,1470984304,"201051344001145","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,523272.7,523272.7,2840,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984351,867453.00
08/12/2016 02:45,2,0.000,ALERT,213.29,297.57,59.991,1470984304,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,516068.9,516068.9,2820,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984352,867454.00
08/12/2016 02:45,2,0.000,ALERT,212.61,298.47,59.991,1470984304,"274151322000088","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,747273.8,747273.8,2802,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984354,867455.00
08/12/2016 02:45,2,0.000,ALERT,213.51,298.17,59.981,1470984304,"274151322000068","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,640868.5,640868.5,2846,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984356,867456.00
08/12/2016 02:45,2,0.000,ALERT,212.83,298.17,60.002,1470984304,"201051344001135","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,512183.9,512183.9,2822,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984358,867457.00
08/12/2016 02:45,2,0.000,ALERT,213.51,302.07,60.018,1470984304,"201051344000594","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,522797.0,522797.0,2827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984360,867458.00
08/12/2016 02:45,2,0.000,ALERT,213.29,297.87,59.991,1470984304,"201051344001203","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,520078.2,520078.2,2833,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984361,867459.00
08/12/2016 02:45,2,0.000,ALERT,212.83,298.77,59.996,1470984304,"274151322000054","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,762795.5,762795.5,2799,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984363,867460.00
08/12/2016 02:45,2,0.000,ALERT,213.96,301.17,59.991,1470984304,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,510056.7,510056.7,2825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984365,867461.00
08/12/2016 02:45,2,0.000,ALERT,213.29,298.17,60.028,1470984304,"201051344001093","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,517456.2,517456.2,2840,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984367,867462.00
08/12/2016 02:45,2,0.000,ALERT,213.74,301.47,59.991,1470984304,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,526429.2,526429.2,2834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984368,867463.00
08/12/2016 02:45,2,0.000,ALERT,214.19,300.87,59.986,1470984304,"201051344000648","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,516123.6,516123.6,2822,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470984370,867464.00
08/12/2016 02:45,2,0.000,ALERT,213.74,301.77,59.965,1470984304,"201051344000569","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,526778.0,526778.0,2824,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984372,867465.00
08/12/2016 02:45,2,0.000,ALERT,213.96,301.77,59.996,1470984304,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,518925.1,518925.1,2821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984374,867466.00
08/12/2016 02:45,2,0.000,ALERT,213.74,301.17,59.996,1470984304,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,511512.9,511512.9,2829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984376,867467.00
08/12/2016 02:45,2,0.000,ALERT,214.19,302.07,59.996,1470984304,"201051344000576","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,518849.1,518849.1,2827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984378,867468.00
08/12/2016 02:45,2,0.000,ALERT,213.06,298.17,59.965,1470984304,"274151322000087","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,735415.2,735415.2,2833,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470984379,867469.00
08/12/2016 03:00,2,0.000,ALERT,213.96,300.87,59.922,1470985204,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,518400.9,518400.9,2829,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985206,867470.00
08/12/2016 03:00,2,0.000,ALERT,212.61,298.47,59.981,1470985204,"274151322000085","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,763144.1,763144.1,2800,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985208,867471.00
08/12/2016 03:00,2,0.000,ALERT,214.19,300.87,59.970,1470985204,"201051344000633","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,509876.5,509876.5,2823,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985209,867472.00
08/12/2016 03:00,2,0.000,ALERT,213.51,300.57,59.970,1470985204,"201051344000469","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,512074.3,512074.3,2838,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985211,867473.00
08/12/2016 03:00,2,0.000,ALERT,213.06,298.47,59.965,1470985204,"201051344000646","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,513316.2,513316.2,2824,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985213,867474.00
08/12/2016 03:00,2,0.000,ALERT,212.38,299.07,59.944,1470985204,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,782576.4,782576.4,2801,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985215,867475.00
08/12/2016 03:00,2,0.000,ALERT,213.51,299.07,60.002,1470985204,"201051344000585","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,522295.6,522295.6,2818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985217,867476.00
08/12/2016 03:00,2,0.000,ALERT,213.29,299.07,59.975,1470985204,"201051344001230","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,516643.0,516643.0,2839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985218,867477.00
08/12/2016 03:00,2,0.000,ALERT,213.74,299.67,59.970,1470985204,"201051344000582","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,509445.1,509445.1,2824,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985220,867478.00
08/12/2016 03:00,2,0.000,ALERT,213.06,298.77,60.007,1470985204,"201051344000955","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,523034.2,523034.2,2831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985222,867479.00
08/12/2016 03:00,2,0.000,ALERT,212.61,298.17,59.965,1470985204,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,640673.3,640673.3,2852,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985224,867480.00
08/12/2016 03:00,2,0.000,ALERT,213.51,301.77,59.959,1470985204,"201051344000579","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,526353.2,526353.2,2836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985226,867481.00
08/12/2016 03:00,2,0.000,ALERT,213.29,299.07,59.965,1470985204,"201051344000890","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,520273.4,520273.4,2825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985228,867482.00
08/12/2016 03:00,2,0.000,ALERT,213.74,298.77,59.928,1470985204,"201051344000438","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,521857.7,521857.7,2833,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985230,867483.00
08/12/2016 03:00,2,0.000,ALERT,213.74,298.17,59.970,1470985204,"201051344000417","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,513361.4,513361.4,2827,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985232,867484.00
08/12/2016 03:00,2,0.000,ALERT,212.61,299.37,59.933,1470985204,"274151322000083","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,775506.9,775506.9,2809,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985233,867485.00
08/12/2016 03:00,2,0.000,ALERT,213.06,298.17,59.959,1470985204,"274151322000076","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,827158.7,827158.7,2814,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985235,867486.00
08/12/2016 03:00,2,0.000,ALERT,213.74,301.77,60.012,1470985204,"201051344000868","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,510948.3,510948.3,2830,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985237,867487.00
08/12/2016 03:00,2,0.000,ALERT,212.61,299.67,59.954,1470985204,"274151322000095","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,818790.4,818790.4,2817,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985239,867488.00
08/12/2016 03:00,2,0.000,ALERT,213.29,300.87,59.949,1470985204,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,507189.7,507189.7,2837,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985241,867489.00
08/12/2016 03:00,2,0.000,ALERT,213.29,298.17,60.002,1470985204,"201051344001025","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,521297.7,521297.7,2826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985242,867490.00
08/12/2016 03:00,2,0.000,ALERT,213.51,301.17,59.959,1470985204,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,518384.7,518384.7,2825,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985244,867491.00
08/12/2016 03:00,2,0.000,ALERT,214.19,300.87,59.922,1470985204,"201051344000853","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,517505.1,517505.1,2826,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985246,867492.00
08/12/2016 03:00,2,0.000,ALERT,213.74,299.07,59.928,1470985204,"201051344000685","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,521128.4,521128.4,2836,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985248,867493.00
08/12/2016 03:00,2,0.000,ALERT,213.51,298.17,59.965,1470985204,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,518045.3,518045.3,2842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985250,867494.00
08/12/2016 03:00,2,0.000,ALERT,213.51,299.07,59.970,1470985204,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,523272.7,523272.7,2842,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985252,867495.00
08/12/2016 03:00,2,0.000,ALERT,213.51,297.87,59.965,1470985204,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,516068.9,516068.9,2822,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985253,867496.00
08/12/2016 03:00,2,0.000,ALERT,212.16,298.47,59.965,1470985204,"274151322000088","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,747273.8,747273.8,2804,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985255,867497.00
08/12/2016 03:00,2,0.000,ALERT,213.06,297.57,59.959,1470985204,"274151322000068","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,640868.5,640868.5,2848,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985257,867498.00
08/12/2016 03:00,2,0.000,ALERT,213.06,298.47,59.970,1470985204,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,512183.9,512183.9,2824,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985259,867499.00
08/12/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1470985204,"201051344000594","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,522797.0,522797.0,2829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985261,867500.00
08/12/2016 03:00,2,0.000,ALERT,213.51,298.17,59.965,1470985204,"201051344001203","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,520078.2,520078.2,2835,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985263,867501.00
08/12/2016 03:00,2,0.000,ALERT,212.38,299.67,59.965,1470985204,"274151322000054","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,762795.5,762795.5,2801,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985265,867502.00
08/12/2016 03:00,2,0.000,ALERT,213.74,300.87,59.959,1470985204,"201051344000867","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,510056.7,510056.7,2827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985266,867503.00
08/12/2016 03:00,2,0.000,ALERT,213.51,298.47,59.970,1470985204,"201051344001093","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,517456.2,517456.2,2842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985268,867504.00
08/12/2016 03:00,2,0.000,ALERT,213.51,301.17,59.959,1470985204,"201051344000900","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,526429.2,526429.2,2836,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985270,867505.00
08/12/2016 03:00,2,0.000,ALERT,213.74,300.57,59.965,1470985204,"201051344000648","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,516123.6,516123.6,2824,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985272,867506.00
08/12/2016 03:00,2,0.000,ALERT,213.74,301.77,59.970,1470985204,"201051344000569","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,526778.0,526778.0,2826,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985274,867507.00
08/12/2016 03:00,2,0.000,ALERT,213.51,301.17,59.970,1470985204,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,518925.1,518925.1,2823,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985275,867508.00
08/12/2016 03:00,2,0.000,ALERT,213.51,300.87,59.975,1470985204,"201051344001158","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,511512.9,511512.9,2831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985277,867509.00
08/12/2016 03:00,2,0.000,ALERT,214.19,301.47,59.954,1470985204,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,518849.1,518849.1,2829,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470985279,867510.00
08/12/2016 03:00,2,0.000,ALERT,212.61,298.17,59.965,1470985204,"274151322000087","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,735415.2,735415.2,2835,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470985281,867511.00
08/12/2016 03:15,2,0.000,ALERT,214.19,300.87,59.975,1470986104,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,518400.9,518400.9,2831,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986106,867512.00
08/12/2016 03:15,2,0.000,ALERT,212.83,298.17,59.975,1470986104,"274151322000085","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,763144.1,763144.1,2802,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986108,867513.00
08/12/2016 03:15,2,0.000,ALERT,214.19,300.57,59.975,1470986104,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,509876.5,509876.5,2825,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986109,867514.00
08/12/2016 03:15,2,0.000,ALERT,213.74,300.87,59.975,1470986104,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,512074.3,512074.3,2840,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986111,867515.00
08/12/2016 03:15,2,0.000,ALERT,213.06,298.47,59.975,1470986104,"201051344000646","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,513316.2,513316.2,2826,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986113,867516.00
08/12/2016 03:15,2,0.000,ALERT,212.38,299.07,59.959,1470986104,"274151322000052","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,782576.4,782576.4,2803,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986115,867517.00
08/12/2016 03:15,2,0.000,ALERT,213.74,299.07,59.970,1470986104,"201051344000585","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,522295.6,522295.6,2820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986117,867518.00
08/12/2016 03:15,2,0.000,ALERT,213.51,299.07,59.970,1470986104,"201051344001230","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,516643.0,516643.0,2841,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986119,867519.00
08/12/2016 03:15,2,0.000,ALERT,213.96,299.37,59.975,1470986104,"201051344000582","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,509445.1,509445.1,2826,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986121,867520.00
08/12/2016 03:15,2,0.000,ALERT,213.29,298.77,59.965,1470986104,"201051344000955","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,523034.2,523034.2,2833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986122,867521.00
08/12/2016 03:15,2,0.000,ALERT,212.61,298.47,59.975,1470986104,"274151322000094","219011344069620",0.00,18.30,0,296.96,299.67,0.0,0.0,0.000,640673.3,640673.3,2854,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986124,867522.00
08/12/2016 03:15,2,0.000,ALERT,213.74,301.47,59.970,1470986104,"201051344000579","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,526353.2,526353.2,2838,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986126,867523.00
08/12/2016 03:15,2,0.000,ALERT,213.51,299.07,59.991,1470986104,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,520273.4,520273.4,2827,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986128,867524.00
08/12/2016 03:15,2,0.000,ALERT,213.74,298.77,59.975,1470986104,"201051344000438","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,521857.7,521857.7,2835,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986130,867525.00
08/12/2016 03:15,2,0.000,ALERT,213.74,298.17,59.970,1470986104,"201051344000417","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,513361.4,513361.4,2829,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986131,867526.00
08/12/2016 03:15,2,0.000,ALERT,212.61,298.77,59.959,1470986104,"274151322000083","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,775506.9,775506.9,2811,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986133,867527.00
08/12/2016 03:15,2,0.000,ALERT,213.29,298.47,59.928,1470986104,"274151322000076","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,827158.7,827158.7,2816,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986135,867528.00
08/12/2016 03:15,2,0.000,ALERT,213.74,301.77,60.007,1470986104,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,510948.3,510948.3,2832,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986137,867529.00
08/12/2016 03:15,2,0.000,ALERT,212.61,299.67,59.954,1470986104,"274151322000095","219011344069620",0.00,18.00,0,298.17,301.17,0.0,0.0,0.000,818790.4,818790.4,2819,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986139,867530.00
08/12/2016 03:15,2,0.000,ALERT,213.51,301.17,59.949,1470986104,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,507189.7,507189.7,2839,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986141,867531.00
08/12/2016 03:15,2,0.000,ALERT,213.51,298.17,59.959,1470986104,"201051344001025","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,521297.7,521297.7,2828,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986142,867532.00
08/12/2016 03:15,2,0.000,ALERT,213.74,301.17,59.922,1470986104,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,518384.7,518384.7,2827,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986144,867533.00
08/12/2016 03:15,2,0.000,ALERT,214.19,300.87,59.965,1470986104,"201051344000853","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,517505.1,517505.1,2828,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986146,867534.00
08/12/2016 03:15,2,0.000,ALERT,213.96,298.77,59.922,1470986104,"201051344000685","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,521128.4,521128.4,2838,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986148,867535.00
08/12/2016 03:15,2,0.000,ALERT,213.74,298.17,59.986,1470986104,"201051344000917","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,518045.3,518045.3,2844,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986150,867536.00
08/12/2016 03:15,2,0.000,ALERT,213.96,299.07,59.959,1470986104,"201051344001145","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,523272.7,523272.7,2844,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986151,867537.00
08/12/2016 03:15,2,0.000,ALERT,213.74,298.17,59.959,1470986104,"201051344000651","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,516068.9,516068.9,2824,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986153,867538.00
08/12/2016 03:15,2,0.000,ALERT,212.38,298.47,59.965,1470986104,"274151322000088","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,747273.8,747273.8,2806,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986155,867539.00
08/12/2016 03:15,2,0.000,ALERT,213.29,297.87,59.959,1470986104,"274151322000068","219011344069620",0.00,19.30,0,296.66,299.37,0.0,0.0,0.000,640868.5,640868.5,2850,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986157,867540.00
08/12/2016 03:15,2,0.000,ALERT,213.29,298.47,59.970,1470986104,"201051344001135","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,512183.9,512183.9,2826,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986158,867541.00
08/12/2016 03:15,2,0.000,ALERT,213.51,301.77,59.970,1470986104,"201051344000594","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,522797.0,522797.0,2831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986160,867542.00
08/12/2016 03:15,2,0.000,ALERT,213.74,298.47,59.981,1470986104,"201051344001203","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,520078.2,520078.2,2837,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986162,867543.00
08/12/2016 03:15,2,0.000,ALERT,212.61,299.07,59.959,1470986104,"274151322000054","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,762795.5,762795.5,2803,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986164,867544.00
08/12/2016 03:15,2,0.000,ALERT,213.74,300.87,60.007,1470986104,"201051344000867","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,510056.7,510056.7,2829,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986166,867545.00
