ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 03:15,2,0.000,ALERT,213.51,298.77,59.986,1470986104,"201051344001093","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,517456.2,517456.2,2844,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986168,867546.00
08/12/2016 03:15,2,0.000,ALERT,213.51,300.87,59.981,1470986104,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,526429.2,526429.2,2838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986169,867547.00
08/12/2016 03:15,2,0.000,ALERT,213.96,300.57,59.965,1470986104,"201051344000648","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,516123.6,516123.6,2826,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986171,867548.00
08/12/2016 03:15,2,0.000,ALERT,213.74,301.77,59.965,1470986104,"201051344000569","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,526778.0,526778.0,2828,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986173,867549.00
08/12/2016 03:15,2,0.000,ALERT,213.74,301.47,59.933,1470986104,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,518925.1,518925.1,2825,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470986175,867550.00
08/12/2016 03:15,2,0.000,ALERT,213.74,300.87,59.965,1470986104,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,511512.9,511512.9,2833,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986177,867551.00
08/12/2016 03:15,2,0.000,ALERT,214.19,301.47,59.981,1470986104,"201051344000576","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,518849.1,518849.1,2831,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986179,867552.00
08/12/2016 03:15,2,0.000,ALERT,212.83,298.77,59.959,1470986104,"274151322000087","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,735415.2,735415.2,2837,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470986181,867553.00
08/12/2016 03:30,2,0.000,ALERT,214.19,301.17,59.959,1470987003,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,518400.9,518400.9,2833,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987005,867554.00
08/12/2016 03:30,2,0.000,ALERT,212.83,299.07,59.949,1470987003,"274151322000085","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,763144.1,763144.1,2804,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987006,867555.00
08/12/2016 03:30,2,0.000,ALERT,214.19,301.17,59.986,1470987003,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,509876.5,509876.5,2827,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987008,867556.00
08/12/2016 03:30,2,0.000,ALERT,213.74,301.17,59.959,1470987003,"201051344000469","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,512074.3,512074.3,2842,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987010,867557.00
08/12/2016 03:30,2,0.000,ALERT,213.06,298.17,59.954,1470987003,"201051344000646","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,513316.2,513316.2,2828,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987012,867558.00
08/12/2016 03:30,2,0.000,ALERT,212.38,298.47,59.965,1470987003,"274151322000052","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,782576.4,782576.4,2805,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987014,867559.00
08/12/2016 03:30,2,0.000,ALERT,213.51,298.47,59.970,1470987003,"201051344000585","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,522295.6,522295.6,2822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987015,867560.00
08/12/2016 03:30,2,0.000,ALERT,213.29,298.47,59.965,1470987003,"201051344001230","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,516643.0,516643.0,2843,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987017,867561.00
08/12/2016 03:30,2,0.000,ALERT,213.74,299.07,59.965,1470987003,"201051344000582","219011344069620",0.00,17.80,0,297.57,300.57,0.0,0.0,0.000,509445.1,509445.1,2828,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987019,867562.00
08/12/2016 03:30,2,0.000,ALERT,213.06,298.17,59.970,1470987003,"201051344000955","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,523034.2,523034.2,2835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987021,867563.00
08/12/2016 03:30,2,0.000,ALERT,212.83,298.47,59.949,1470987003,"274151322000094","219011344069620",0.00,18.30,0,296.96,299.67,0.0,0.0,0.000,640673.3,640673.3,2856,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987023,867564.00
08/12/2016 03:30,2,0.000,ALERT,213.74,301.77,59.954,1470987003,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,526353.2,526353.2,2840,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987024,867565.00
08/12/2016 03:30,2,0.000,ALERT,213.29,298.77,59.954,1470987003,"201051344000890","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,520273.4,520273.4,2829,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987026,867566.00
08/12/2016 03:30,2,0.000,ALERT,213.51,298.47,59.965,1470987003,"201051344000438","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,521857.7,521857.7,2837,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987028,867567.00
08/12/2016 03:30,2,0.000,ALERT,213.51,297.87,59.959,1470987003,"201051344000417","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,513361.4,513361.4,2831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987030,867568.00
08/12/2016 03:30,2,0.000,ALERT,212.61,299.37,59.959,1470987003,"274151322000083","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,775506.9,775506.9,2813,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987032,867569.00
08/12/2016 03:30,2,0.000,ALERT,213.29,298.47,59.959,1470987003,"274151322000076","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,827158.7,827158.7,2818,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987033,867570.00
08/12/2016 03:30,2,0.000,ALERT,213.74,301.77,59.965,1470987003,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,510948.3,510948.3,2834,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987035,867571.00
08/12/2016 03:30,2,0.000,ALERT,212.61,299.67,59.954,1470987003,"274151322000095","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,818790.4,818790.4,2821,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987037,867572.00
08/12/2016 03:30,2,0.000,ALERT,213.51,301.17,59.996,1470987003,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,507189.7,507189.7,2841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987039,867573.00
08/12/2016 03:30,2,0.000,ALERT,213.29,297.57,59.965,1470987003,"201051344001025","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,521297.7,521297.7,2830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987041,867574.00
08/12/2016 03:30,2,0.000,ALERT,213.74,301.47,59.954,1470987003,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,518384.7,518384.7,2829,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987042,867575.00
08/12/2016 03:30,2,0.000,ALERT,214.41,301.17,59.949,1470987003,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,517505.1,517505.1,2830,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987044,867576.00
08/12/2016 03:30,2,0.000,ALERT,213.74,298.17,59.959,1470987003,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,521128.4,521128.4,2840,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987046,867577.00
08/12/2016 03:30,2,0.000,ALERT,213.51,297.87,59.949,1470987003,"201051344000917","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,518045.3,518045.3,2846,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987048,867578.00
08/12/2016 03:30,2,0.000,ALERT,213.74,298.47,59.938,1470987003,"201051344001145","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,523272.7,523272.7,2846,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987050,867579.00
08/12/2016 03:30,2,0.000,ALERT,213.74,297.87,59.965,1470987003,"201051344000651","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,516068.9,516068.9,2826,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987051,867580.00
08/12/2016 03:30,2,0.000,ALERT,212.38,299.07,59.959,1470987003,"274151322000088","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,747273.8,747273.8,2808,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987053,867581.00
08/12/2016 03:30,2,0.000,ALERT,213.29,298.17,59.928,1470987003,"274151322000068","219011344069620",0.00,19.30,0,296.66,299.37,0.0,0.0,0.000,640868.5,640868.5,2852,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987055,867582.00
08/12/2016 03:30,2,0.000,ALERT,213.06,298.17,59.959,1470987003,"201051344001135","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,512183.9,512183.9,2828,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987057,867583.00
08/12/2016 03:30,2,0.000,ALERT,213.74,302.37,59.954,1470987003,"201051344000594","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,522797.0,522797.0,2833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987059,867584.00
08/12/2016 03:30,2,0.000,ALERT,213.51,298.17,59.970,1470987003,"201051344001203","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,520078.2,520078.2,2839,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987060,867585.00
08/12/2016 03:30,2,0.000,ALERT,212.61,298.77,59.928,1470987003,"274151322000054","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,762795.5,762795.5,2805,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987062,867586.00
08/12/2016 03:30,2,0.000,ALERT,213.96,301.17,59.954,1470987003,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,510056.7,510056.7,2831,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987064,867587.00
08/12/2016 03:30,2,0.000,ALERT,213.51,298.17,59.965,1470987003,"201051344001093","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,517456.2,517456.2,2846,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987066,867588.00
08/12/2016 03:30,2,0.000,ALERT,213.74,301.47,59.959,1470987003,"201051344000900","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,526429.2,526429.2,2840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987068,867589.00
08/12/2016 03:30,2,0.000,ALERT,213.96,300.87,59.959,1470987003,"201051344000648","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,516123.6,516123.6,2828,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987069,867590.00
08/12/2016 03:30,2,0.000,ALERT,213.74,301.77,59.965,1470987003,"201051344000569","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,526778.0,526778.0,2830,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987071,867591.00
08/12/2016 03:30,2,0.000,ALERT,213.96,301.77,60.002,1470987003,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,518925.1,518925.1,2827,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987073,867592.00
08/12/2016 03:30,2,0.000,ALERT,213.96,301.17,59.965,1470987003,"201051344001158","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,511512.9,511512.9,2835,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987075,867593.00
08/12/2016 03:30,2,0.000,ALERT,214.19,301.77,59.938,1470987003,"201051344000576","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,518849.1,518849.1,2833,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987077,867594.00
08/12/2016 03:30,2,0.000,ALERT,212.83,298.17,59.975,1470987003,"274151322000087","219011344069620",0.00,19.30,0,296.96,299.97,0.0,0.0,0.000,735415.2,735415.2,2839,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987078,867595.00
08/12/2016 03:45,2,0.000,ALERT,213.06,299.07,59.949,1470987903,"201051344000645","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,518400.9,518400.9,2835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987905,867596.00
08/12/2016 03:45,2,0.000,ALERT,212.16,297.57,59.959,1470987903,"274151322000085","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,763144.1,763144.1,2806,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987907,867597.00
08/12/2016 03:45,2,0.000,ALERT,213.06,298.77,59.938,1470987903,"201051344000633","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,509876.5,509876.5,2829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987909,867598.00
08/12/2016 03:45,2,0.000,ALERT,212.38,298.77,59.981,1470987903,"201051344000469","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,512074.3,512074.3,2844,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987911,867599.00
08/12/2016 03:45,2,0.000,ALERT,212.61,297.57,59.965,1470987903,"201051344000646","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,513316.2,513316.2,2830,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987912,867600.00
08/12/2016 03:45,2,0.000,ALERT,211.70,298.47,59.907,1470987903,"274151322000052","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,782576.4,782576.4,2807,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987914,867601.00
08/12/2016 03:45,2,0.000,ALERT,213.06,297.87,59.965,1470987903,"201051344000585","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,522295.6,522295.6,2824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987916,867602.00
08/12/2016 03:45,2,0.000,ALERT,212.61,297.57,59.954,1470987903,"201051344001230","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,516643.0,516643.0,2845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987918,867603.00
08/12/2016 03:45,2,0.000,ALERT,213.29,298.17,59.928,1470987903,"201051344000582","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,509445.1,509445.1,2830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987919,867604.00
08/12/2016 03:45,2,0.000,ALERT,212.61,297.57,59.954,1470987903,"201051344000955","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,523034.2,523034.2,2837,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987921,867605.00
08/12/2016 03:45,2,0.000,ALERT,211.93,297.26,59.928,1470987903,"274151322000094","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,640673.3,640673.3,2858,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987923,867606.00
08/12/2016 03:45,2,0.000,ALERT,212.61,299.67,59.949,1470987903,"201051344000579","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,526353.2,526353.2,2842,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987925,867607.00
08/12/2016 03:45,2,0.000,ALERT,212.83,298.17,59.944,1470987903,"201051344000890","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,520273.4,520273.4,2831,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987927,867608.00
08/12/2016 03:45,2,0.000,ALERT,213.06,297.57,59.949,1470987903,"201051344000438","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,521857.7,521857.7,2839,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987929,867609.00
08/12/2016 03:45,2,0.000,ALERT,213.06,296.96,59.981,1470987903,"201051344000417","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,513361.4,513361.4,2833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987931,867610.00
08/12/2016 03:45,2,0.000,ALERT,211.93,298.47,59.949,1470987903,"274151322000083","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,775506.9,775506.9,2815,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987933,867611.00
08/12/2016 03:45,2,0.000,ALERT,212.61,297.87,59.944,1470987903,"274151322000076","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,827158.7,827158.7,2820,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987935,867612.00
08/12/2016 03:45,2,0.000,ALERT,212.38,299.67,59.949,1470987903,"201051344000868","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,510948.3,510948.3,2836,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987937,867613.00
08/12/2016 03:45,2,0.000,ALERT,211.93,298.77,59.944,1470987903,"274151322000095","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,818790.4,818790.4,2823,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987938,867614.00
08/12/2016 03:45,2,0.000,ALERT,212.38,299.37,59.954,1470987903,"201051344000988","219011344069620",0.00,18.30,0,295.76,302.68,0.0,0.0,0.000,507189.7,507189.7,2843,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987940,867615.00
08/12/2016 03:45,2,0.000,ALERT,212.83,296.96,59.954,1470987903,"201051344001025","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,521297.7,521297.7,2832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987942,867616.00
08/12/2016 03:45,2,0.000,ALERT,212.38,299.37,59.938,1470987903,"201051344000458","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,518384.7,518384.7,2831,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987944,867617.00
08/12/2016 03:45,2,0.000,ALERT,213.06,299.37,59.975,1470987903,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,517505.1,517505.1,2832,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987945,867618.00
08/12/2016 03:45,2,0.000,ALERT,213.51,297.87,59.922,1470987903,"201051344000685","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,521128.4,521128.4,2842,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987947,867619.00
08/12/2016 03:45,2,0.000,ALERT,212.61,296.96,59.959,1470987903,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,518045.3,518045.3,2848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987949,867620.00
08/12/2016 03:45,2,0.000,ALERT,213.29,298.17,59.970,1470987903,"201051344001145","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,523272.7,523272.7,2848,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987951,867621.00
08/12/2016 03:45,2,0.000,ALERT,213.29,297.26,59.959,1470987903,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,516068.9,516068.9,2828,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987953,867622.00
08/12/2016 03:45,2,0.000,ALERT,211.70,298.17,59.938,1470987903,"274151322000088","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,747273.8,747273.8,2810,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987954,867623.00
08/12/2016 03:45,2,0.000,ALERT,212.83,296.96,59.949,1470987903,"274151322000068","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,640868.5,640868.5,2854,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987956,867624.00
08/12/2016 03:45,2,0.000,ALERT,212.61,297.87,59.965,1470987903,"201051344001135","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,512183.9,512183.9,2830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987958,867625.00
08/12/2016 03:45,2,0.000,ALERT,212.38,299.97,59.954,1470987903,"201051344000594","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,522797.0,522797.0,2835,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987960,867626.00
08/12/2016 03:45,2,0.000,ALERT,213.06,297.26,59.944,1470987903,"201051344001203","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,520078.2,520078.2,2841,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987962,867627.00
08/12/2016 03:45,2,0.000,ALERT,211.93,297.87,59.954,1470987903,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,762795.5,762795.5,2807,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987963,867628.00
08/12/2016 03:45,2,0.000,ALERT,212.83,299.07,59.959,1470987903,"201051344000867","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,510056.7,510056.7,2833,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987965,867629.00
08/12/2016 03:45,2,0.000,ALERT,213.06,297.87,59.959,1470987903,"201051344001093","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,517456.2,517456.2,2848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987967,867630.00
08/12/2016 03:45,2,0.000,ALERT,212.38,299.07,59.938,1470987903,"201051344000900","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,526429.2,526429.2,2842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987969,867631.00
08/12/2016 03:45,2,0.000,ALERT,212.83,298.77,59.991,1470987903,"201051344000648","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,516123.6,516123.6,2830,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987971,867632.00
08/12/2016 03:45,2,0.000,ALERT,212.61,299.97,60.002,1470987903,"201051344000569","219011344069620",0.00,18.00,0,298.77,304.18,0.0,0.0,0.000,526778.0,526778.0,2832,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987972,867633.00
08/12/2016 03:45,2,0.000,ALERT,212.61,299.37,59.959,1470987903,"201051344000983","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,518925.1,518925.1,2829,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987974,867634.00
08/12/2016 03:45,2,0.000,ALERT,212.61,299.07,59.959,1470987903,"201051344001158","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,511512.9,511512.9,2837,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987976,867635.00
08/12/2016 03:45,2,0.000,ALERT,213.06,299.67,59.917,1470987903,"201051344000576","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,518849.1,518849.1,2835,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470987978,867636.00
08/12/2016 03:45,2,0.000,ALERT,212.16,297.26,59.954,1470987903,"274151322000087","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,735415.2,735415.2,2841,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470987980,867637.00
08/12/2016 04:00,2,0.000,ALERT,213.06,299.67,59.981,1470988804,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,518400.9,518400.9,2837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988806,867638.00
08/12/2016 04:00,2,0.000,ALERT,212.38,297.87,59.965,1470988804,"274151322000085","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,763144.1,763144.1,2808,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988807,867639.00
08/12/2016 04:00,2,0.000,ALERT,213.29,299.37,59.975,1470988804,"201051344000633","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,509876.5,509876.5,2831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988809,867640.00
08/12/2016 04:00,2,0.000,ALERT,212.83,299.67,59.986,1470988804,"201051344000469","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,512074.3,512074.3,2846,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988811,867641.00
08/12/2016 04:00,2,0.000,ALERT,212.61,297.26,60.007,1470988804,"201051344000646","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,513316.2,513316.2,2832,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988813,867642.00
08/12/2016 04:00,2,0.000,ALERT,212.16,299.07,59.975,1470988804,"274151322000052","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,782576.4,782576.4,2809,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988815,867643.00
08/12/2016 04:00,2,0.000,ALERT,213.06,297.87,60.012,1470988804,"201051344000585","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,522295.6,522295.6,2826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988817,867644.00
08/12/2016 04:00,2,0.000,ALERT,212.83,297.87,60.018,1470988804,"201051344001230","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,516643.0,516643.0,2847,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988819,867645.00
08/12/2016 04:00,2,0.000,ALERT,213.29,298.17,59.981,1470988804,"201051344000582","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,509445.1,509445.1,2832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988821,867646.00
08/12/2016 04:00,2,0.000,ALERT,212.61,297.57,59.981,1470988804,"201051344000955","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,523034.2,523034.2,2839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988822,867647.00
08/12/2016 04:00,2,0.000,ALERT,212.38,297.57,59.996,1470988804,"274151322000094","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,640673.3,640673.3,2860,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988824,867648.00
08/12/2016 04:00,2,0.000,ALERT,212.83,300.57,59.981,1470988804,"201051344000579","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,526353.2,526353.2,2844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988826,867649.00
08/12/2016 04:00,2,0.000,ALERT,212.83,298.17,59.981,1470988804,"201051344000890","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,520273.4,520273.4,2833,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988828,867650.00
08/12/2016 04:00,2,0.000,ALERT,213.06,297.57,59.981,1470988804,"201051344000438","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,521857.7,521857.7,2841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988830,867651.00
08/12/2016 04:00,2,0.000,ALERT,213.06,296.96,59.954,1470988804,"201051344000417","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,513361.4,513361.4,2835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988831,867652.00
08/12/2016 04:00,2,0.000,ALERT,212.38,299.07,59.975,1470988804,"274151322000083","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,775506.9,775506.9,2817,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988833,867653.00
08/12/2016 04:00,2,0.000,ALERT,212.83,298.47,59.981,1470988804,"274151322000076","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,827158.7,827158.7,2822,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988835,867654.00
08/12/2016 04:00,2,0.000,ALERT,212.61,300.27,59.944,1470988804,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,510948.3,510948.3,2838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988837,867655.00
08/12/2016 04:00,2,0.000,ALERT,212.38,299.37,59.944,1470988804,"274151322000095","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,818790.4,818790.4,2825,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988839,867656.00
08/12/2016 04:00,2,0.000,ALERT,212.61,299.67,59.938,1470988804,"201051344000988","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,507189.7,507189.7,2845,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988841,867657.00
08/12/2016 04:00,2,0.000,ALERT,212.61,296.66,59.965,1470988804,"201051344001025","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,521297.7,521297.7,2834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988843,867658.00
08/12/2016 04:00,2,0.000,ALERT,212.61,299.67,59.949,1470988804,"201051344000458","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,518384.7,518384.7,2833,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988845,867659.00
08/12/2016 04:00,2,0.000,ALERT,213.29,299.67,59.933,1470988804,"201051344000853","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,517505.1,517505.1,2834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988846,867660.00
08/12/2016 04:00,2,0.000,ALERT,213.29,297.57,59.975,1470988804,"201051344000685","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,521128.4,521128.4,2844,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988848,867661.00
08/12/2016 04:00,2,0.000,ALERT,213.06,297.26,59.970,1470988804,"201051344000917","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,518045.3,518045.3,2850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988850,867662.00
08/12/2016 04:00,2,0.000,ALERT,213.06,297.87,59.970,1470988804,"201051344001145","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,523272.7,523272.7,2850,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988852,867663.00
08/12/2016 04:00,2,0.000,ALERT,212.83,296.96,59.965,1470988804,"201051344000651","219011344069620",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,516068.9,516068.9,2830,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988853,867664.00
08/12/2016 04:00,2,0.000,ALERT,211.93,298.47,59.975,1470988804,"274151322000088","219011344069620",0.00,19.00,0,296.66,299.67,0.0,0.0,0.000,747273.8,747273.8,2812,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988855,867665.00
08/12/2016 04:00,2,0.000,ALERT,213.06,297.57,59.981,1470988804,"274151322000068","219011344069620",0.00,19.30,0,296.06,298.77,0.0,0.0,0.000,640868.5,640868.5,2856,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988857,867666.00
08/12/2016 04:00,2,0.000,ALERT,212.61,297.57,59.975,1470988804,"201051344001135","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,512183.9,512183.9,2832,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988859,867667.00
08/12/2016 04:00,2,0.000,ALERT,212.61,300.27,59.970,1470988804,"201051344000594","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,522797.0,522797.0,2837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988861,867668.00
08/12/2016 04:00,2,0.000,ALERT,213.06,297.57,59.975,1470988804,"201051344001203","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,520078.2,520078.2,2843,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988862,867669.00
08/12/2016 04:00,2,0.000,ALERT,212.38,299.37,59.965,1470988804,"274151322000054","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,762795.5,762795.5,2809,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988864,867670.00
08/12/2016 04:00,2,0.000,ALERT,213.06,299.67,59.965,1470988804,"201051344000867","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,510056.7,510056.7,2835,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988866,867671.00
08/12/2016 04:00,2,0.000,ALERT,212.83,297.57,59.970,1470988804,"201051344001093","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,517456.2,517456.2,2850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988868,867672.00
08/12/2016 04:00,2,0.000,ALERT,212.61,299.97,59.975,1470988804,"201051344000900","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,526429.2,526429.2,2844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988870,867673.00
08/12/2016 04:00,2,0.000,ALERT,212.83,299.07,60.012,1470988804,"201051344000648","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,516123.6,516123.6,2832,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988872,867674.00
08/12/2016 04:00,2,0.000,ALERT,212.83,300.27,59.944,1470988804,"201051344000569","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,526778.0,526778.0,2834,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988873,867675.00
08/12/2016 04:00,2,0.000,ALERT,212.83,299.97,59.933,1470988804,"201051344000983","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,518925.1,518925.1,2831,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988875,867676.00
08/12/2016 04:00,2,0.000,ALERT,212.83,299.37,59.975,1470988804,"201051344001158","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,511512.9,511512.9,2839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988877,867677.00
08/12/2016 04:00,2,0.000,ALERT,213.29,300.27,59.970,1470988804,"201051344000576","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,518849.1,518849.1,2837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470988879,867678.00
08/12/2016 04:00,2,0.000,ALERT,212.61,298.17,59.954,1470988804,"274151322000087","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,735415.2,735415.2,2843,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470988881,867679.00
08/12/2016 04:15,2,0.000,ALERT,212.83,299.07,59.981,1470989703,"201051344000645","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,518400.9,518400.9,2839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989705,867680.00
08/12/2016 04:15,2,0.000,ALERT,212.38,298.47,60.002,1470989703,"274151322000085","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,763144.1,763144.1,2810,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989707,867681.00
08/12/2016 04:15,2,0.000,ALERT,213.51,299.37,59.981,1470989703,"201051344000633","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,509876.5,509876.5,2833,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989708,867682.00
08/12/2016 04:15,2,0.000,ALERT,213.06,299.67,59.928,1470989703,"201051344000469","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,512074.3,512074.3,2848,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989710,867683.00
08/12/2016 04:15,2,0.000,ALERT,212.61,297.57,59.991,1470989703,"201051344000646","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,513316.2,513316.2,2834,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989712,867684.00
08/12/2016 04:15,2,0.000,ALERT,212.16,297.87,59.975,1470989703,"274151322000052","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,782576.4,782576.4,2811,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989714,867685.00
08/12/2016 04:15,2,0.000,ALERT,213.06,298.17,60.002,1470989703,"201051344000585","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,522295.6,522295.6,2828,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989716,867686.00
08/12/2016 04:15,2,0.000,ALERT,212.83,298.17,59.981,1470989703,"201051344001230","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,516643.0,516643.0,2849,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989717,867687.00
08/12/2016 04:15,2,0.000,ALERT,213.51,298.77,59.991,1470989703,"201051344000582","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,509445.1,509445.1,2834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989719,867688.00
08/12/2016 04:15,2,0.000,ALERT,212.61,297.87,59.959,1470989703,"201051344000955","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,523034.2,523034.2,2841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989721,867689.00
08/12/2016 04:15,2,0.000,ALERT,212.16,297.57,59.986,1470989703,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,640673.3,640673.3,2862,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989723,867690.00
