ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 04:15,2,0.000,ALERT,212.83,300.57,59.975,1470989703,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,526353.2,526353.2,2846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989725,867691.00
08/12/2016 04:15,2,0.000,ALERT,212.61,298.47,59.986,1470989703,"201051344000890","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,520273.4,520273.4,2835,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989727,867692.00
08/12/2016 04:15,2,0.000,ALERT,213.06,297.87,59.986,1470989703,"201051344000438","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,521857.7,521857.7,2843,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989729,867693.00
08/12/2016 04:15,2,0.000,ALERT,213.06,297.57,59.981,1470989703,"201051344000417","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,513361.4,513361.4,2837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989730,867694.00
08/12/2016 04:15,2,0.000,ALERT,212.38,298.47,60.012,1470989703,"274151322000083","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,775506.9,775506.9,2819,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989732,867695.00
08/12/2016 04:15,2,0.000,ALERT,213.06,297.87,59.959,1470989703,"274151322000076","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,827158.7,827158.7,2824,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989734,867696.00
08/12/2016 04:15,2,0.000,ALERT,212.83,300.57,59.986,1470989703,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,510948.3,510948.3,2840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989736,867697.00
08/12/2016 04:15,2,0.000,ALERT,212.16,299.37,59.991,1470989703,"274151322000095","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,818790.4,818790.4,2827,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989738,867698.00
08/12/2016 04:15,2,0.000,ALERT,212.83,299.97,59.991,1470989703,"201051344000988","219011344069620",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,507189.7,507189.7,2847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989740,867699.00
08/12/2016 04:15,2,0.000,ALERT,212.83,297.57,60.002,1470989703,"201051344001025","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,521297.7,521297.7,2836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989741,867700.00
08/12/2016 04:15,2,0.000,ALERT,212.61,299.97,59.991,1470989703,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,518384.7,518384.7,2835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989743,867701.00
08/12/2016 04:15,2,0.000,ALERT,213.51,299.67,59.991,1470989703,"201051344000853","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,517505.1,517505.1,2836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989745,867702.00
08/12/2016 04:15,2,0.000,ALERT,213.29,297.57,59.959,1470989703,"201051344000685","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,521128.4,521128.4,2846,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989747,867703.00
08/12/2016 04:15,2,0.000,ALERT,213.06,297.57,59.986,1470989703,"201051344000917","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,518045.3,518045.3,2852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989749,867704.00
08/12/2016 04:15,2,0.000,ALERT,213.29,298.17,59.996,1470989703,"201051344001145","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,523272.7,523272.7,2852,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989751,867705.00
08/12/2016 04:15,2,0.000,ALERT,213.06,297.26,59.991,1470989703,"201051344000651","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,516068.9,516068.9,2832,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989753,867706.00
08/12/2016 04:15,2,0.000,ALERT,211.93,298.17,59.959,1470989703,"274151322000088","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,747273.8,747273.8,2814,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989755,867707.00
08/12/2016 04:15,2,0.000,ALERT,213.06,298.17,59.991,1470989703,"274151322000068","219011344069620",0.00,19.30,0,295.76,298.77,0.0,0.0,0.000,640868.5,640868.5,2858,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989756,867708.00
08/12/2016 04:15,2,0.000,ALERT,212.61,297.87,59.981,1470989703,"201051344001135","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,512183.9,512183.9,2834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989758,867709.00
08/12/2016 04:15,2,0.000,ALERT,212.61,300.57,60.034,1470989703,"201051344000594","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,522797.0,522797.0,2839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989760,867710.00
08/12/2016 04:15,2,0.000,ALERT,213.06,297.87,59.959,1470989703,"201051344001203","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,520078.2,520078.2,2845,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989762,867711.00
08/12/2016 04:15,2,0.000,ALERT,212.16,298.47,59.970,1470989703,"274151322000054","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,762795.5,762795.5,2811,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989763,867712.00
08/12/2016 04:15,2,0.000,ALERT,213.06,299.67,59.991,1470989703,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,510056.7,510056.7,2837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989765,867713.00
08/12/2016 04:15,2,0.000,ALERT,212.83,297.87,60.007,1470989703,"201051344001093","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,517456.2,517456.2,2852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989767,867714.00
08/12/2016 04:15,2,0.000,ALERT,212.61,299.67,59.991,1470989703,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,526429.2,526429.2,2846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989769,867715.00
08/12/2016 04:15,2,0.000,ALERT,213.06,299.37,60.002,1470989703,"201051344000648","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,516123.6,516123.6,2834,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989771,867716.00
08/12/2016 04:15,2,0.000,ALERT,212.83,300.27,59.986,1470989703,"201051344000569","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,526778.0,526778.0,2836,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989772,867717.00
08/12/2016 04:15,2,0.000,ALERT,212.83,300.27,59.991,1470989703,"201051344000983","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,518925.1,518925.1,2833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470989774,867718.00
08/12/2016 04:15,2,0.000,ALERT,212.83,299.67,59.986,1470989703,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,511512.9,511512.9,2841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989776,867719.00
08/12/2016 04:15,2,0.000,ALERT,213.29,300.57,59.991,1470989703,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,518849.1,518849.1,2839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989778,867720.00
08/12/2016 04:15,2,0.000,ALERT,212.38,297.87,59.991,1470989703,"274151322000087","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,735415.2,735415.2,2845,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470989779,867721.00
08/12/2016 04:30,2,0.000,ALERT,213.29,299.67,60.034,1470990603,"201051344000645","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,518400.9,518400.9,2841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990605,867722.00
08/12/2016 04:30,2,0.000,ALERT,212.83,298.77,59.991,1470990603,"274151322000085","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,763144.1,763144.1,2812,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990607,867723.00
08/12/2016 04:30,2,0.000,ALERT,213.29,299.37,59.996,1470990603,"201051344000633","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,509876.5,509876.5,2835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990609,867724.00
08/12/2016 04:30,2,0.000,ALERT,212.83,299.67,59.991,1470990603,"201051344000469","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,512074.3,512074.3,2850,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990611,867725.00
08/12/2016 04:30,2,0.000,ALERT,212.61,298.17,60.002,1470990603,"201051344000646","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,513316.2,513316.2,2836,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990613,867726.00
08/12/2016 04:30,2,0.000,ALERT,212.38,298.77,59.991,1470990603,"274151322000052","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,782576.4,782576.4,2813,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990615,867727.00
08/12/2016 04:30,2,0.000,ALERT,213.06,298.77,59.965,1470990603,"201051344000585","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,522295.6,522295.6,2830,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990616,867728.00
08/12/2016 04:30,2,0.000,ALERT,212.83,298.77,59.996,1470990603,"201051344001230","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,516643.0,516643.0,2851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990618,867729.00
08/12/2016 04:30,2,0.000,ALERT,213.29,299.07,59.986,1470990603,"201051344000582","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,509445.1,509445.1,2836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990620,867730.00
08/12/2016 04:30,2,0.000,ALERT,212.38,298.17,59.981,1470990603,"201051344000955","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,523034.2,523034.2,2843,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990622,867731.00
08/12/2016 04:30,2,0.000,ALERT,212.61,298.47,59.981,1470990603,"274151322000094","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,640673.3,640673.3,2864,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990624,867732.00
08/12/2016 04:30,2,0.000,ALERT,212.83,300.27,59.996,1470990603,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,526353.2,526353.2,2848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990625,867733.00
08/12/2016 04:30,2,0.000,ALERT,212.83,298.77,59.991,1470990603,"201051344000890","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,520273.4,520273.4,2837,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990627,867734.00
08/12/2016 04:30,2,0.000,ALERT,212.83,298.17,60.018,1470990603,"201051344000438","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,521857.7,521857.7,2845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990629,867735.00
08/12/2016 04:30,2,0.000,ALERT,212.83,297.57,60.018,1470990603,"201051344000417","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,513361.4,513361.4,2839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990631,867736.00
08/12/2016 04:30,2,0.000,ALERT,212.61,298.47,59.986,1470990603,"274151322000083","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,775506.9,775506.9,2821,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990633,867737.00
08/12/2016 04:30,2,0.000,ALERT,213.06,298.77,59.986,1470990603,"274151322000076","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,827158.7,827158.7,2826,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990634,867738.00
08/12/2016 04:30,2,0.000,ALERT,212.83,300.27,60.018,1470990603,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,510948.3,510948.3,2842,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990636,867739.00
08/12/2016 04:30,2,0.000,ALERT,212.61,299.37,59.996,1470990603,"274151322000095","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,818790.4,818790.4,2829,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990638,867740.00
08/12/2016 04:30,2,0.000,ALERT,212.83,299.67,59.991,1470990603,"201051344000988","219011344069620",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,507189.7,507189.7,2849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990640,867741.00
08/12/2016 04:30,2,0.000,ALERT,212.61,297.57,60.002,1470990603,"201051344001025","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,521297.7,521297.7,2838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990642,867742.00
08/12/2016 04:30,2,0.000,ALERT,212.83,299.97,60.002,1470990603,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,518384.7,518384.7,2837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990644,867743.00
08/12/2016 04:30,2,0.000,ALERT,213.51,299.67,59.991,1470990603,"201051344000853","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,517505.1,517505.1,2838,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990645,867744.00
08/12/2016 04:30,2,0.000,ALERT,213.29,298.17,59.996,1470990603,"201051344000685","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,521128.4,521128.4,2848,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990647,867745.00
08/12/2016 04:30,2,0.000,ALERT,213.06,297.87,59.996,1470990603,"201051344000917","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,518045.3,518045.3,2854,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990649,867746.00
08/12/2016 04:30,2,0.000,ALERT,213.29,298.77,60.002,1470990603,"201051344001145","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,523272.7,523272.7,2854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990651,867747.00
08/12/2016 04:30,2,0.000,ALERT,213.06,297.57,59.991,1470990603,"201051344000651","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,516068.9,516068.9,2834,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990652,867748.00
08/12/2016 04:30,2,0.000,ALERT,212.16,298.17,59.949,1470990603,"274151322000088","219011344069620",0.00,19.00,0,296.96,299.97,0.0,0.0,0.000,747273.8,747273.8,2816,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990654,867749.00
08/12/2016 04:30,2,0.000,ALERT,213.29,297.87,59.991,1470990603,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.37,0.0,0.0,0.000,640868.5,640868.5,2860,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990656,867750.00
08/12/2016 04:30,2,0.000,ALERT,212.61,298.47,59.970,1470990603,"201051344001135","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,512183.9,512183.9,2836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990658,867751.00
08/12/2016 04:30,2,0.000,ALERT,212.83,300.57,60.002,1470990603,"201051344000594","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,522797.0,522797.0,2841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990660,867752.00
08/12/2016 04:30,2,0.000,ALERT,213.06,298.17,59.986,1470990603,"201051344001203","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,520078.2,520078.2,2847,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990662,867753.00
08/12/2016 04:30,2,0.000,ALERT,212.61,298.77,59.986,1470990603,"274151322000054","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,762795.5,762795.5,2813,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990664,867754.00
08/12/2016 04:30,2,0.000,ALERT,213.29,299.67,59.970,1470990603,"201051344000867","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,510056.7,510056.7,2839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990665,867755.00
08/12/2016 04:30,2,0.000,ALERT,213.06,298.47,59.954,1470990603,"201051344001093","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,517456.2,517456.2,2854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990667,867756.00
08/12/2016 04:30,2,0.000,ALERT,212.83,299.67,60.034,1470990603,"201051344000900","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,526429.2,526429.2,2848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990669,867757.00
08/12/2016 04:30,2,0.000,ALERT,213.29,299.37,59.949,1470990603,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,516123.6,516123.6,2836,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990671,867758.00
08/12/2016 04:30,2,0.000,ALERT,212.83,300.27,59.986,1470990603,"201051344000569","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,526778.0,526778.0,2838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990673,867759.00
08/12/2016 04:30,2,0.000,ALERT,213.06,300.27,59.986,1470990603,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,518925.1,518925.1,2835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990675,867760.00
08/12/2016 04:30,2,0.000,ALERT,212.83,299.37,59.991,1470990603,"201051344001158","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,511512.9,511512.9,2843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990677,867761.00
08/12/2016 04:30,2,0.000,ALERT,213.51,300.27,59.991,1470990603,"201051344000576","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,518849.1,518849.1,2841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470990678,867762.00
08/12/2016 04:30,2,0.000,ALERT,212.83,297.57,59.991,1470990603,"274151322000087","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,735415.2,735415.2,2847,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470990680,867763.00
08/12/2016 04:45,2,0.000,ALERT,213.51,299.97,59.970,1470991503,"201051344000645","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,518400.9,518400.9,2843,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991506,867764.00
08/12/2016 04:45,2,0.000,ALERT,212.83,299.07,59.975,1470991503,"274151322000085","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,763144.1,763144.1,2814,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991507,867765.00
08/12/2016 04:45,2,0.000,ALERT,213.51,299.67,59.986,1470991503,"201051344000633","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,509876.5,509876.5,2837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991509,867766.00
08/12/2016 04:45,2,0.000,ALERT,213.06,299.97,59.981,1470991503,"201051344000469","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,512074.3,512074.3,2852,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991511,867767.00
08/12/2016 04:45,2,0.000,ALERT,213.06,298.47,59.991,1470991503,"201051344000646","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,513316.2,513316.2,2838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991513,867768.00
08/12/2016 04:45,2,0.000,ALERT,212.38,299.37,59.970,1470991503,"274151322000052","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,782576.4,782576.4,2815,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991515,867769.00
08/12/2016 04:45,2,0.000,ALERT,213.51,298.77,59.986,1470991503,"201051344000585","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,522295.6,522295.6,2832,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991516,867770.00
08/12/2016 04:45,2,0.000,ALERT,213.29,298.77,59.970,1470991503,"201051344001230","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,516643.0,516643.0,2853,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991518,867771.00
08/12/2016 04:45,2,0.000,ALERT,213.74,299.07,59.970,1470991503,"201051344000582","219011344069620",0.00,17.80,0,297.26,300.27,0.0,0.0,0.000,509445.1,509445.1,2838,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991520,867772.00
08/12/2016 04:45,2,0.000,ALERT,213.06,298.47,59.975,1470991503,"201051344000955","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,523034.2,523034.2,2845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991522,867773.00
08/12/2016 04:45,2,0.000,ALERT,212.61,298.77,59.975,1470991503,"274151322000094","219011344069620",0.00,18.00,0,296.66,299.67,0.0,0.0,0.000,640673.3,640673.3,2866,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991523,867774.00
08/12/2016 04:45,2,0.000,ALERT,212.83,300.57,59.975,1470991503,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,526353.2,526353.2,2850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991525,867775.00
08/12/2016 04:45,2,0.000,ALERT,213.29,299.07,60.007,1470991503,"201051344000890","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,520273.4,520273.4,2839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991527,867776.00
08/12/2016 04:45,2,0.000,ALERT,213.51,298.47,59.975,1470991503,"201051344000438","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,521857.7,521857.7,2847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991529,867777.00
08/12/2016 04:45,2,0.000,ALERT,213.51,298.17,59.970,1470991503,"201051344000417","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,513361.4,513361.4,2841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991531,867778.00
08/12/2016 04:45,2,0.000,ALERT,212.61,298.77,59.959,1470991503,"274151322000083","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,775506.9,775506.9,2823,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991533,867779.00
08/12/2016 04:45,2,0.000,ALERT,213.06,298.47,59.970,1470991503,"274151322000076","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,827158.7,827158.7,2828,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991534,867780.00
08/12/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1470991503,"201051344000868","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,510948.3,510948.3,2844,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991536,867781.00
08/12/2016 04:45,2,0.000,ALERT,212.61,299.67,59.970,1470991503,"274151322000095","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,818790.4,818790.4,2831,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991538,867782.00
08/12/2016 04:45,2,0.000,ALERT,212.83,299.97,59.975,1470991503,"201051344000988","219011344069620",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,507189.7,507189.7,2851,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991540,867783.00
08/12/2016 04:45,2,0.000,ALERT,213.29,297.87,59.981,1470991503,"201051344001025","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,521297.7,521297.7,2840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991542,867784.00
08/12/2016 04:45,2,0.000,ALERT,212.83,300.27,59.975,1470991503,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,518384.7,518384.7,2839,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991544,867785.00
08/12/2016 04:45,2,0.000,ALERT,213.51,299.97,59.975,1470991503,"201051344000853","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,517505.1,517505.1,2840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991545,867786.00
08/12/2016 04:45,2,0.000,ALERT,213.74,298.47,59.975,1470991503,"201051344000685","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,521128.4,521128.4,2850,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991547,867787.00
08/12/2016 04:45,2,0.000,ALERT,213.51,298.17,59.981,1470991503,"201051344000917","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,518045.3,518045.3,2856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991549,867788.00
08/12/2016 04:45,2,0.000,ALERT,213.74,299.07,59.959,1470991503,"201051344001145","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,523272.7,523272.7,2856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991551,867789.00
08/12/2016 04:45,2,0.000,ALERT,213.51,298.17,59.975,1470991503,"201051344000651","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,516068.9,516068.9,2836,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991553,867790.00
08/12/2016 04:45,2,0.000,ALERT,212.16,298.47,59.970,1470991503,"274151322000088","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,747273.8,747273.8,2818,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991555,867791.00
08/12/2016 04:45,2,0.000,ALERT,213.06,298.47,59.986,1470991503,"274151322000068","219011344069620",0.00,19.00,0,296.66,299.37,0.0,0.0,0.000,640868.5,640868.5,2862,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991556,867792.00
08/12/2016 04:45,2,0.000,ALERT,213.06,298.47,59.970,1470991503,"201051344001135","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,512183.9,512183.9,2838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991558,867793.00
08/12/2016 04:45,2,0.000,ALERT,212.83,300.87,60.018,1470991503,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,522797.0,522797.0,2843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991560,867794.00
08/12/2016 04:45,2,0.000,ALERT,213.51,298.47,59.991,1470991503,"201051344001203","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,520078.2,520078.2,2849,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991562,867795.00
08/12/2016 04:45,2,0.000,ACTIVE_NO_POWER,212.61,299.07,59.981,1470991503,"274151322000054","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,762795.5,762795.5,2815,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1470991564,867796.00
08/12/2016 04:45,2,0.000,ALERT,213.29,299.97,59.975,1470991503,"201051344000867","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,510056.7,510056.7,2841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991565,867797.00
08/12/2016 04:45,2,0.000,ALERT,213.29,298.47,59.986,1470991503,"201051344001093","219011344069620",0.00,18.30,0,296.66,299.67,0.0,0.0,0.000,517456.2,517456.2,2856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991567,867798.00
08/12/2016 04:45,2,0.000,ALERT,213.06,300.27,59.986,1470991503,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,526429.2,526429.2,2850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991569,867799.00
08/12/2016 04:45,2,0.000,ALERT,213.06,299.37,59.981,1470991503,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,516123.6,516123.6,2838,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991571,867800.00
08/12/2016 04:45,2,0.000,ALERT,213.06,300.57,59.965,1470991503,"201051344000569","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,526778.0,526778.0,2840,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991573,867801.00
08/12/2016 04:45,2,0.000,ALERT,213.06,300.27,59.996,1470991503,"201051344000983","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,518925.1,518925.1,2837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991574,867802.00
08/12/2016 04:45,2,0.000,ALERT,212.61,299.37,59.981,1470991503,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,511512.9,511512.9,2845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991576,867803.00
08/12/2016 04:45,2,0.000,ALERT,213.29,300.27,59.975,1470991503,"201051344000576","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,518849.1,518849.1,2843,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470991578,867804.00
08/12/2016 04:45,2,0.000,ALERT,212.83,298.77,59.975,1470991503,"274151322000087","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,735415.2,735415.2,2849,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470991580,867805.00
08/12/2016 05:00,2,0.000,ALERT,213.29,299.67,60.002,1470992404,"201051344000645","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,518400.9,518400.9,2845,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992406,867806.00
08/12/2016 05:00,2,0.000,ALERT,212.38,298.47,59.986,1470992404,"274151322000085","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,763144.1,763144.1,2816,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992407,867807.00
08/12/2016 05:00,2,0.000,ALERT,213.51,299.67,59.991,1470992404,"201051344000633","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,509876.5,509876.5,2839,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992409,867808.00
08/12/2016 05:00,2,0.000,ALERT,213.06,299.67,59.996,1470992404,"201051344000469","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,512074.3,512074.3,2854,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992411,867809.00
08/12/2016 05:00,2,0.000,ALERT,212.83,297.87,59.996,1470992404,"201051344000646","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,513316.2,513316.2,2840,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992413,867810.00
08/12/2016 05:00,2,0.000,ALERT,211.93,298.77,60.018,1470992404,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,782576.4,782576.4,2817,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992415,867811.00
08/12/2016 05:00,2,0.000,ALERT,213.29,298.17,60.002,1470992404,"201051344000585","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,522295.6,522295.6,2834,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992417,867812.00
08/12/2016 05:00,2,0.000,ALERT,213.06,298.47,59.991,1470992404,"201051344001230","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,516643.0,516643.0,2855,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992419,867813.00
08/12/2016 05:00,2,0.000,ALERT,213.29,298.17,59.991,1470992404,"201051344000582","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,509445.1,509445.1,2840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992420,867814.00
08/12/2016 05:00,2,0.000,ALERT,212.61,297.87,59.991,1470992404,"201051344000955","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,523034.2,523034.2,2847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992422,867815.00
08/12/2016 05:00,2,0.000,ALERT,212.38,297.87,59.970,1470992404,"274151322000094","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,640673.3,640673.3,2868,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992424,867816.00
08/12/2016 05:00,2,0.000,ALERT,212.61,299.97,59.981,1470992404,"201051344000579","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,526353.2,526353.2,2852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992426,867817.00
08/12/2016 05:00,2,0.000,ALERT,212.83,298.17,59.981,1470992404,"201051344000890","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,520273.4,520273.4,2841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992428,867818.00
08/12/2016 05:00,2,0.000,ALERT,213.06,297.87,59.986,1470992404,"201051344000438","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,521857.7,521857.7,2849,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992430,867819.00
08/12/2016 05:00,2,0.000,ALERT,213.06,296.96,59.975,1470992404,"201051344000417","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,513361.4,513361.4,2843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992431,867820.00
08/12/2016 05:00,2,0.000,ALERT,212.38,298.47,59.975,1470992404,"274151322000083","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,775506.9,775506.9,2825,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992433,867821.00
08/12/2016 05:00,2,0.000,ALERT,212.83,297.87,59.975,1470992404,"274151322000076","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,827158.7,827158.7,2830,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992435,867822.00
08/12/2016 05:00,2,0.000,ALERT,212.61,300.27,60.007,1470992404,"201051344000868","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,510948.3,510948.3,2846,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992437,867823.00
08/12/2016 05:00,2,0.000,ALERT,212.38,299.37,59.986,1470992404,"274151322000095","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,818790.4,818790.4,2833,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992439,867824.00
08/12/2016 05:00,2,0.000,ALERT,212.61,299.67,59.970,1470992404,"201051344000988","219011344069620",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,507189.7,507189.7,2853,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992440,867825.00
08/12/2016 05:00,2,0.000,ALERT,212.61,296.96,59.970,1470992404,"201051344001025","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,521297.7,521297.7,2842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992442,867826.00
08/12/2016 05:00,2,0.000,ALERT,212.61,299.67,60.007,1470992404,"201051344000458","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,518384.7,518384.7,2841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992444,867827.00
08/12/2016 05:00,2,0.000,ALERT,213.29,299.67,59.933,1470992404,"201051344000853","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,517505.1,517505.1,2842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992446,867828.00
08/12/2016 05:00,2,0.000,ALERT,213.29,297.57,59.970,1470992404,"201051344000685","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,521128.4,521128.4,2852,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992447,867829.00
08/12/2016 05:00,2,0.000,ALERT,213.06,297.26,60.012,1470992404,"201051344000917","219011344069620",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,518045.3,518045.3,2858,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992449,867830.00
08/12/2016 05:00,2,0.000,ALERT,213.29,298.17,59.975,1470992404,"201051344001145","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,523272.7,523272.7,2858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992451,867831.00
08/12/2016 05:00,2,0.000,ALERT,213.06,297.26,59.970,1470992404,"201051344000651","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,516068.9,516068.9,2838,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992453,867832.00
08/12/2016 05:00,2,0.000,ALERT,211.70,297.87,59.933,1470992404,"274151322000088","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,747273.8,747273.8,2820,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992455,867833.00
08/12/2016 05:00,2,0.000,ALERT,212.61,297.26,59.975,1470992404,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,640868.5,640868.5,2864,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992456,867834.00
08/12/2016 05:00,2,0.000,ALERT,212.38,297.57,59.965,1470992404,"201051344001135","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,512183.9,512183.9,2840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992458,867835.00
