ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 05:00,2,0.000,ALERT,212.38,300.27,59.970,1470992404,"201051344000594","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,522797.0,522797.0,2845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992460,867836.00
08/12/2016 05:00,2,0.000,ALERT,212.83,297.26,59.981,1470992404,"201051344001203","219011344069620",0.00,17.80,0,295.46,301.77,0.0,0.0,0.000,520078.2,520078.2,2851,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992462,867837.00
08/12/2016 05:00,2,0.000,ALERT,212.16,297.87,59.975,1470992404,"274151322000054","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,762795.5,762795.5,2816,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992464,867838.00
08/12/2016 05:00,2,0.000,ALERT,213.06,299.07,60.018,1470992404,"201051344000867","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,510056.7,510056.7,2843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992466,867839.00
08/12/2016 05:00,2,0.000,ALERT,213.06,297.87,59.965,1470992404,"201051344001093","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,517456.2,517456.2,2858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992467,867840.00
08/12/2016 05:00,2,0.000,ALERT,212.38,299.37,59.965,1470992404,"201051344000900","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,526429.2,526429.2,2852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992469,867841.00
08/12/2016 05:00,2,0.000,ALERT,213.06,299.07,59.970,1470992404,"201051344000648","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,516123.6,516123.6,2840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992471,867842.00
08/12/2016 05:00,2,0.000,ALERT,212.83,299.97,59.954,1470992404,"201051344000569","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,526778.0,526778.0,2842,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992473,867843.00
08/12/2016 05:00,2,0.000,ALERT,212.61,299.97,59.965,1470992404,"201051344000983","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,518925.1,518925.1,2839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992475,867844.00
08/12/2016 05:00,2,0.000,ALERT,212.61,299.07,59.933,1470992404,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,511512.9,511512.9,2847,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992476,867845.00
08/12/2016 05:00,2,0.000,ALERT,213.06,300.27,59.938,1470992404,"201051344000576","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,518849.1,518849.1,2845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470992478,867846.00
08/12/2016 05:00,2,0.000,ALERT,212.61,298.17,59.965,1470992404,"274151322000087","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,735415.2,735415.2,2851,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470992480,867847.00
08/12/2016 05:15,2,0.000,ALERT,212.61,298.47,59.991,1470993303,"201051344000645","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,518400.9,518400.9,2847,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993305,867848.00
08/12/2016 05:15,2,0.000,ALERT,211.93,297.57,59.959,1470993303,"274151322000085","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,763144.1,763144.1,2818,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993307,867849.00
08/12/2016 05:15,2,0.000,ALERT,212.61,298.47,59.991,1470993303,"201051344000633","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,509876.5,509876.5,2841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993308,867850.00
08/12/2016 05:15,2,0.000,ALERT,212.16,298.47,59.965,1470993303,"201051344000469","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,512074.3,512074.3,2856,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993310,867851.00
08/12/2016 05:15,2,0.000,ALERT,211.93,296.66,59.970,1470993303,"201051344000646","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,513316.2,513316.2,2842,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993312,867852.00
08/12/2016 05:15,2,0.000,ALERT,211.48,298.17,59.975,1470993303,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,782576.4,782576.4,2819,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993314,867853.00
08/12/2016 05:15,2,0.000,ALERT,212.61,297.26,60.002,1470993303,"201051344000585","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,522295.6,522295.6,2836,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993316,867854.00
08/12/2016 05:15,2,0.000,ALERT,212.38,297.26,59.970,1470993303,"201051344001230","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,516643.0,516643.0,2857,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993318,867855.00
08/12/2016 05:15,2,0.000,ALERT,212.83,297.57,59.965,1470993303,"201051344000582","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,509445.1,509445.1,2842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993319,867856.00
08/12/2016 05:15,2,0.000,ALERT,211.93,296.66,59.970,1470993303,"201051344000955","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,523034.2,523034.2,2849,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993321,867857.00
08/12/2016 05:15,2,0.000,ALERT,211.93,297.26,59.965,1470993303,"274151322000094","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,640673.3,640673.3,2870,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993323,867858.00
08/12/2016 05:15,2,0.000,ALERT,211.93,299.07,59.965,1470993303,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,526353.2,526353.2,2854,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993325,867859.00
08/12/2016 05:15,2,0.000,ALERT,212.38,297.26,59.970,1470993303,"201051344000890","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,520273.4,520273.4,2843,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993327,867860.00
08/12/2016 05:15,2,0.000,ALERT,212.61,296.96,59.970,1470993303,"201051344000438","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,521857.7,521857.7,2851,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993329,867861.00
08/12/2016 05:15,2,0.000,ALERT,212.61,296.36,59.959,1470993303,"201051344000417","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,513361.4,513361.4,2845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993330,867862.00
08/12/2016 05:15,2,0.000,ALERT,211.70,298.47,59.949,1470993303,"274151322000083","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,775506.9,775506.9,2827,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993332,867863.00
08/12/2016 05:15,2,0.000,ALERT,212.16,297.26,59.959,1470993303,"274151322000076","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,827158.7,827158.7,2832,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993334,867864.00
08/12/2016 05:15,2,0.000,ALERT,212.16,299.37,59.959,1470993303,"201051344000868","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,510948.3,510948.3,2848,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993336,867865.00
08/12/2016 05:15,2,0.000,ALERT,211.93,298.77,59.970,1470993303,"274151322000095","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,818790.4,818790.4,2835,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993338,867866.00
08/12/2016 05:15,2,0.000,ALERT,211.93,298.77,59.954,1470993303,"201051344000988","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,507189.7,507189.7,2855,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993340,867867.00
08/12/2016 05:15,2,0.000,ALERT,212.16,296.06,59.954,1470993303,"201051344001025","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,521297.7,521297.7,2844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993341,867868.00
08/12/2016 05:15,2,0.000,ALERT,211.93,298.77,59.944,1470993303,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,518384.7,518384.7,2843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993343,867869.00
08/12/2016 05:15,2,0.000,ALERT,212.61,298.77,59.996,1470993303,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,517505.1,517505.1,2844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993345,867870.00
08/12/2016 05:15,2,0.000,ALERT,212.83,297.26,59.954,1470993303,"201051344000685","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,521128.4,521128.4,2854,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993347,867871.00
08/12/2016 05:15,2,0.000,ALERT,212.61,296.36,59.959,1470993303,"201051344000917","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,518045.3,518045.3,2860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993349,867872.00
08/12/2016 05:15,2,0.000,ALERT,212.61,297.26,59.938,1470993303,"201051344001145","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,523272.7,523272.7,2860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993350,867873.00
08/12/2016 05:15,2,0.000,ALERT,212.38,296.36,59.965,1470993303,"201051344000651","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,516068.9,516068.9,2840,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993352,867874.00
08/12/2016 05:15,2,0.000,ALERT,211.25,297.57,59.959,1470993303,"274151322000088","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,747273.8,747273.8,2822,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993354,867875.00
08/12/2016 05:15,2,0.000,ALERT,212.38,296.96,59.965,1470993303,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,640868.5,640868.5,2866,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993356,867876.00
08/12/2016 05:15,2,0.000,ALERT,212.16,296.96,59.954,1470993303,"201051344001135","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,512183.9,512183.9,2842,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993358,867877.00
08/12/2016 05:15,2,0.000,ALERT,211.93,299.37,60.012,1470993303,"201051344000594","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,522797.0,522797.0,2847,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993359,867878.00
08/12/2016 05:15,2,0.000,ALERT,212.61,296.66,60.002,1470993303,"201051344001203","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,520078.2,520078.2,2853,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993361,867879.00
08/12/2016 05:15,2,0.000,ALERT,211.70,297.87,59.938,1470993303,"274151322000054","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,762795.5,762795.5,2818,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993363,867880.00
08/12/2016 05:15,2,0.000,ALERT,212.38,298.77,59.954,1470993303,"201051344000867","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,510056.7,510056.7,2845,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993365,867881.00
08/12/2016 05:15,2,0.000,ALERT,212.61,296.96,59.965,1470993303,"201051344001093","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,517456.2,517456.2,2860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993366,867882.00
08/12/2016 05:15,2,0.000,ALERT,211.93,298.47,59.965,1470993303,"201051344000900","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,526429.2,526429.2,2854,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993368,867883.00
08/12/2016 05:15,2,0.000,ALERT,212.38,298.17,59.954,1470993303,"201051344000648","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,516123.6,516123.6,2842,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993370,867884.00
08/12/2016 05:15,2,0.000,ALERT,212.16,299.37,59.970,1470993303,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,526778.0,526778.0,2844,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470993372,867885.00
08/12/2016 05:15,2,0.000,ALERT,212.16,299.07,59.959,1470993303,"201051344000983","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,518925.1,518925.1,2841,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993374,867886.00
08/12/2016 05:15,2,0.000,ALERT,212.16,298.47,59.965,1470993303,"201051344001158","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,511512.9,511512.9,2849,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993376,867887.00
08/12/2016 05:15,2,0.000,ALERT,212.38,299.07,59.970,1470993303,"201051344000576","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,518849.1,518849.1,2847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993377,867888.00
08/12/2016 05:15,2,0.000,ALERT,211.93,297.87,59.959,1470993303,"274151322000087","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,735415.2,735415.2,2853,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470993379,867889.00
08/12/2016 05:30,2,0.000,ALERT,212.16,297.87,59.986,1470994203,"201051344000645","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,518400.9,518400.9,2849,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994205,867890.00
08/12/2016 05:30,2,0.000,ALERT,211.48,296.96,59.975,1470994203,"274151322000085","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,763144.1,763144.1,2820,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994207,867891.00
08/12/2016 05:30,2,0.000,ALERT,212.38,297.87,59.981,1470994203,"201051344000633","219011344069620",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,509876.5,509876.5,2843,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994209,867892.00
08/12/2016 05:30,2,0.000,ALERT,211.93,298.17,59.965,1470994203,"201051344000469","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,512074.3,512074.3,2858,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994211,867893.00
08/12/2016 05:30,2,0.000,ALERT,211.70,296.36,59.970,1470994203,"201051344000646","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,513316.2,513316.2,2844,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994212,867894.00
08/12/2016 05:30,2,0.000,ALERT,211.03,296.66,59.965,1470994203,"274151322000052","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,782576.4,782576.4,2821,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994214,867895.00
08/12/2016 05:30,2,0.000,ALERT,212.38,296.66,59.965,1470994203,"201051344000585","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,522295.6,522295.6,2838,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994216,867896.00
08/12/2016 05:30,2,0.000,ALERT,212.16,296.96,59.965,1470994203,"201051344001230","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,516643.0,516643.0,2859,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994218,867897.00
08/12/2016 05:30,2,0.000,ALERT,212.61,297.57,59.970,1470994203,"201051344000582","219011344069620",0.00,17.50,0,295.76,298.77,0.0,0.0,0.000,509445.1,509445.1,2844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994220,867898.00
08/12/2016 05:30,2,0.000,ALERT,211.70,296.36,59.970,1470994203,"201051344000955","219011344069620",0.00,18.00,0,294.86,298.17,0.0,0.0,0.000,523034.2,523034.2,2851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994221,867899.00
08/12/2016 05:30,2,0.000,ALERT,211.03,296.36,59.970,1470994203,"274151322000094","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,640673.3,640673.3,2872,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994223,867900.00
08/12/2016 05:30,2,0.000,ALERT,211.70,298.47,59.996,1470994203,"201051344000579","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,526353.2,526353.2,2856,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994225,867901.00
08/12/2016 05:30,2,0.000,ALERT,211.93,296.96,59.975,1470994203,"201051344000890","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,520273.4,520273.4,2845,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994227,867902.00
08/12/2016 05:30,2,0.000,ALERT,212.16,296.36,59.975,1470994203,"201051344000438","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,521857.7,521857.7,2853,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994228,867903.00
08/12/2016 05:30,2,0.000,ALERT,212.16,295.76,59.981,1470994203,"201051344000417","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,513361.4,513361.4,2847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994230,867904.00
08/12/2016 05:30,2,0.000,ALERT,211.25,296.96,59.965,1470994203,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,775506.9,775506.9,2829,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994232,867905.00
08/12/2016 05:30,2,0.000,ALERT,211.93,297.57,59.975,1470994203,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,827158.7,827158.7,2834,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994234,867906.00
08/12/2016 05:30,2,0.000,ALERT,211.70,298.47,59.970,1470994203,"201051344000868","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,510948.3,510948.3,2850,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470994236,867907.00
08/12/2016 05:30,2,0.000,ALERT,211.25,297.87,59.970,1470994203,"274151322000095","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,818790.4,818790.4,2837,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994238,867908.00
08/12/2016 05:30,2,0.000,ALERT,211.70,298.17,59.975,1470994203,"201051344000988","219011344069620",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,507189.7,507189.7,2857,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994240,867909.00
08/12/2016 05:30,2,0.000,ALERT,211.93,295.46,59.970,1470994203,"201051344001025","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,521297.7,521297.7,2846,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994242,867910.00
08/12/2016 05:30,2,0.000,ALERT,211.70,298.17,59.975,1470994203,"201051344000458","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,518384.7,518384.7,2845,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994243,867911.00
08/12/2016 05:30,2,0.000,ALERT,212.38,297.87,59.928,1470994203,"201051344000853","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,517505.1,517505.1,2846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994245,867912.00
08/12/2016 05:30,2,0.000,ALERT,212.38,296.36,59.965,1470994203,"201051344000685","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,521128.4,521128.4,2856,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994247,867913.00
08/12/2016 05:30,2,0.000,ALERT,212.16,296.06,59.965,1470994203,"201051344000917","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,518045.3,518045.3,2862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994249,867914.00
08/12/2016 05:30,2,0.000,ALERT,212.38,296.66,59.975,1470994203,"201051344001145","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,523272.7,523272.7,2862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470994250,867915.00
08/12/2016 05:30,2,0.000,ALERT,212.16,295.76,59.944,1470994203,"201051344000651","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,516068.9,516068.9,2842,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994252,867916.00
08/12/2016 05:30,2,0.000,ALERT,211.03,297.57,59.991,1470994203,"274151322000088","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,747273.8,747273.8,2824,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994254,867917.00
08/12/2016 05:30,2,0.000,ALERT,212.16,296.66,59.975,1470994203,"274151322000068","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,640868.5,640868.5,2868,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994256,867918.00
08/12/2016 05:30,2,0.000,ALERT,211.93,296.66,59.970,1470994203,"201051344001135","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,512183.9,512183.9,2844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994258,867919.00
08/12/2016 05:30,2,0.000,ALERT,211.93,299.07,59.981,1470994203,"201051344000594","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,522797.0,522797.0,2849,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994259,867920.00
08/12/2016 05:30,2,0.000,ALERT,212.16,296.36,59.986,1470994203,"201051344001203","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,520078.2,520078.2,2855,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470994261,867921.00
08/12/2016 05:30,2,0.000,ALERT,211.48,297.57,59.970,1470994203,"274151322000054","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,762795.5,762795.5,2820,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994263,867922.00
08/12/2016 05:30,2,0.000,ALERT,212.16,298.17,59.975,1470994203,"201051344000867","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,510056.7,510056.7,2847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994265,867923.00
08/12/2016 05:30,2,0.000,ALERT,212.16,296.66,59.970,1470994203,"201051344001093","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,517456.2,517456.2,2862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994267,867924.00
08/12/2016 05:30,2,0.000,ALERT,211.48,297.87,59.981,1470994203,"201051344000900","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,526429.2,526429.2,2856,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994268,867925.00
08/12/2016 05:30,2,0.000,ALERT,212.16,297.57,59.981,1470994203,"201051344000648","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,516123.6,516123.6,2844,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994270,867926.00
08/12/2016 05:30,2,0.000,ALERT,212.16,299.07,59.986,1470994203,"201051344000569","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,526778.0,526778.0,2846,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994272,867927.00
08/12/2016 05:30,2,0.000,ALERT,211.93,298.77,59.975,1470994203,"201051344000983","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,518925.1,518925.1,2843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470994274,867928.00
08/12/2016 05:30,2,0.000,ALERT,211.93,298.17,59.981,1470994203,"201051344001158","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,511512.9,511512.9,2851,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470994276,867929.00
08/12/2016 05:30,2,0.000,ALERT,212.38,298.77,59.975,1470994203,"201051344000576","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,518849.1,518849.1,2849,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994277,867930.00
08/12/2016 05:30,2,0.000,ALERT,211.70,297.26,59.975,1470994203,"274151322000087","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,735415.2,735415.2,2855,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470994279,867931.00
08/12/2016 05:45,2,0.000,ALERT,211.48,296.66,59.991,1470995103,"201051344000645","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,518400.9,518400.9,2851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470995105,867932.00
08/12/2016 05:45,2,0.000,ALERT,210.80,296.66,59.991,1470995103,"274151322000085","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,763144.1,763144.1,2822,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995107,867933.00
08/12/2016 05:45,2,0.000,ALERT,211.48,296.66,59.991,1470995103,"201051344000633","219011344069620",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,509876.5,509876.5,2845,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995109,867934.00
08/12/2016 05:45,2,0.000,ALERT,211.25,296.96,59.981,1470995103,"201051344000469","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,512074.3,512074.3,2860,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995111,867935.00
08/12/2016 05:45,2,0.000,ALERT,211.25,295.46,59.986,1470995103,"201051344000646","219011344069620",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,513316.2,513316.2,2846,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995113,867936.00
08/12/2016 05:45,2,0.000,ALERT,210.57,296.36,59.981,1470995103,"274151322000052","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,782576.4,782576.4,2823,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995114,867937.00
08/12/2016 05:45,2,0.000,ALERT,211.70,295.76,59.975,1470995103,"201051344000585","219011344069620",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,522295.6,522295.6,2840,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995116,867938.00
08/12/2016 05:45,2,0.000,ALERT,211.70,296.06,60.002,1470995103,"201051344001230","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,516643.0,516643.0,2861,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995118,867939.00
08/12/2016 05:45,2,0.000,ALERT,212.16,296.66,59.981,1470995103,"201051344000582","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,509445.1,509445.1,2846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995120,867940.00
08/12/2016 05:45,2,0.000,ALERT,211.25,295.46,59.975,1470995103,"201051344000955","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,523034.2,523034.2,2853,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995121,867941.00
08/12/2016 05:45,2,0.000,ALERT,210.80,295.76,59.965,1470995103,"274151322000094","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,640673.3,640673.3,2874,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470995123,867942.00
08/12/2016 05:45,2,0.000,ALERT,211.25,297.87,59.975,1470995103,"201051344000579","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,526353.2,526353.2,2858,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995125,867943.00
08/12/2016 05:45,2,0.000,ALERT,211.70,296.36,59.938,1470995103,"201051344000890","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,520273.4,520273.4,2847,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995127,867944.00
08/12/2016 05:45,2,0.000,ALERT,211.93,295.76,59.986,1470995103,"201051344000438","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,521857.7,521857.7,2855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995129,867945.00
08/12/2016 05:45,2,0.000,ALERT,211.93,295.16,59.991,1470995103,"201051344000417","219011344069620",0.00,17.80,0,293.66,297.26,0.0,0.0,0.000,513361.4,513361.4,2849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995130,867946.00
08/12/2016 05:45,2,0.000,ALERT,210.80,296.66,59.991,1470995103,"274151322000083","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,775506.9,775506.9,2831,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995132,867947.00
08/12/2016 05:45,2,0.000,ALERT,211.48,296.06,59.981,1470995103,"274151322000076","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,827158.7,827158.7,2836,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995134,867948.00
08/12/2016 05:45,2,0.000,ALERT,211.25,297.57,59.991,1470995103,"201051344000868","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,510948.3,510948.3,2852,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470995136,867949.00
08/12/2016 05:45,2,0.000,ALERT,210.80,297.26,59.965,1470995103,"274151322000095","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,818790.4,818790.4,2839,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995138,867950.00
08/12/2016 05:45,2,0.000,ALERT,211.03,296.96,59.986,1470995103,"201051344000988","219011344069620",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,507189.7,507189.7,2859,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995139,867951.00
08/12/2016 05:45,2,0.000,ALERT,211.48,294.86,59.965,1470995103,"201051344001025","219011344069620",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,521297.7,521297.7,2848,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470995141,867952.00
08/12/2016 05:45,2,0.000,ALERT,211.03,297.26,59.970,1470995103,"201051344000458","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,518384.7,518384.7,2847,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995143,867953.00
08/12/2016 05:45,2,0.000,ALERT,211.70,296.96,59.975,1470995103,"201051344000853","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,517505.1,517505.1,2848,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995145,867954.00
08/12/2016 05:45,2,0.000,ALERT,211.93,295.76,59.981,1470995103,"201051344000685","219011344069620",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,521128.4,521128.4,2858,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470995147,867955.00
08/12/2016 05:45,2,0.000,ALERT,211.70,294.86,59.975,1470995103,"201051344000917","219011344069620",0.00,18.70,0,293.06,297.26,0.0,0.0,0.000,518045.3,518045.3,2864,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995148,867956.00
08/12/2016 05:45,2,0.000,ALERT,211.93,296.06,59.981,1470995103,"201051344001145","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,523272.7,523272.7,2864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470995150,867957.00
08/12/2016 05:45,2,0.000,ALERT,211.70,294.86,60.012,1470995103,"201051344000651","219011344069620",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,516068.9,516068.9,2844,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995152,867958.00
08/12/2016 05:45,2,0.000,ALERT,210.57,296.66,59.949,1470995103,"274151322000088","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,747273.8,747273.8,2826,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995154,867959.00
08/12/2016 05:45,2,0.000,ALERT,211.48,295.76,60.007,1470995103,"274151322000068","219011344069620",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,640868.5,640868.5,2870,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995156,867960.00
08/12/2016 05:45,2,0.000,ALERT,211.25,295.76,59.970,1470995103,"201051344001135","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,512183.9,512183.9,2846,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995158,867961.00
08/12/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1470995103,"201051344000594","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,522797.0,522797.0,2851,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995160,867962.00
08/12/2016 05:45,2,0.000,ALERT,211.70,295.16,59.965,1470995103,"201051344001203","219011344069620",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,520078.2,520078.2,2857,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995161,867963.00
08/12/2016 05:45,2,0.000,ALERT,210.80,296.66,59.970,1470995103,"274151322000054","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,762795.5,762795.5,2822,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470995163,867964.00
08/12/2016 05:45,2,0.000,ALERT,211.25,296.66,59.996,1470995103,"201051344000867","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,510056.7,510056.7,2849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995165,867965.00
08/12/2016 05:45,2,0.000,ALERT,211.48,295.46,59.970,1470995103,"201051344001093","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,517456.2,517456.2,2864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995167,867966.00
08/12/2016 05:45,2,0.000,ALERT,211.03,296.96,59.981,1470995103,"201051344000900","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,526429.2,526429.2,2858,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995169,867967.00
08/12/2016 05:45,2,0.000,ALERT,211.48,296.36,59.965,1470995103,"201051344000648","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,516123.6,516123.6,2846,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995170,867968.00
08/12/2016 05:45,2,0.000,ALERT,211.03,297.57,59.938,1470995103,"201051344000569","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,526778.0,526778.0,2848,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995172,867969.00
08/12/2016 05:45,2,0.000,ALERT,211.03,297.26,59.965,1470995103,"201051344000983","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,518925.1,518925.1,2845,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995174,867970.00
08/12/2016 05:45,2,0.000,ALERT,211.03,296.66,59.954,1470995103,"201051344001158","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,511512.9,511512.9,2853,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995176,867971.00
08/12/2016 05:45,2,0.000,ALERT,211.48,297.57,59.975,1470995103,"201051344000576","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,518849.1,518849.1,2851,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995178,867972.00
08/12/2016 05:45,2,0.000,ALERT,211.03,295.76,59.970,1470995103,"274151322000087","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,735415.2,735415.2,2857,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470995179,867973.00
08/12/2016 06:00,2,0.000,ALERT,211.93,297.57,59.981,1470996003,"201051344000645","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,518400.9,518400.9,2853,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996005,867974.00
08/12/2016 06:00,2,0.000,ALERT,210.35,295.16,59.970,1470996003,"274151322000085","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,763144.1,763144.1,2824,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996007,867975.00
08/12/2016 06:00,2,0.000,ALERT,211.93,297.26,59.965,1470996003,"201051344000633","219011344069620",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,509876.5,509876.5,2847,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996009,867976.00
08/12/2016 06:00,2,0.000,ALERT,211.48,297.26,59.965,1470996003,"201051344000469","219011344069620",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,512074.3,512074.3,2862,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996011,867977.00
08/12/2016 06:00,2,0.000,ALERT,210.57,294.26,59.965,1470996003,"201051344000646","219011344069620",0.00,17.80,0,292.76,296.66,0.0,0.0,0.000,513316.2,513316.2,2848,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996013,867978.00
08/12/2016 06:00,2,0.000,ALERT,210.12,295.76,59.954,1470996003,"274151322000052","219011344069620",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,782576.4,782576.4,2825,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996015,867979.00
08/12/2016 06:00,2,0.000,ALERT,211.03,294.56,60.007,1470996003,"201051344000585","219011344069620",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,522295.6,522295.6,2842,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996017,867980.00
