ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 06:00,2,0.000,ALERT,210.80,294.86,59.970,1470996003,"201051344001230","219011344069620",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,516643.0,516643.0,2863,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996019,867981.00
08/12/2016 06:00,2,0.000,ALERT,211.25,295.16,59.954,1470996003,"201051344000582","219011344069620",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,509445.1,509445.1,2848,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996020,867982.00
08/12/2016 06:00,2,0.000,ALERT,210.35,294.26,59.949,1470996003,"201051344000955","219011344069620",0.00,17.80,0,293.36,296.96,0.0,0.0,0.000,523034.2,523034.2,2855,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996022,867983.00
08/12/2016 06:00,2,0.000,ALERT,210.12,294.26,59.944,1470996003,"274151322000094","219011344069620",0.00,18.00,0,293.36,297.26,0.0,0.0,0.000,640673.3,640673.3,2876,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996024,867984.00
08/12/2016 06:00,2,0.000,ALERT,211.25,297.57,59.954,1470996003,"201051344000579","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,526353.2,526353.2,2860,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996026,867985.00
08/12/2016 06:00,2,0.000,ALERT,210.80,294.56,59.949,1470996003,"201051344000890","219011344069620",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,520273.4,520273.4,2849,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996028,867986.00
08/12/2016 06:00,2,0.000,ALERT,210.80,294.26,59.954,1470996003,"201051344000438","219011344069620",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,521857.7,521857.7,2857,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996029,867987.00
08/12/2016 06:00,2,0.000,ALERT,210.80,293.66,59.928,1470996003,"201051344000417","219011344069620",0.00,17.80,0,292.76,296.66,0.0,0.0,0.000,513361.4,513361.4,2851,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996031,867988.00
08/12/2016 06:00,2,0.000,ALERT,209.90,294.86,59.922,1470996003,"274151322000083","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,775506.9,775506.9,2833,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996033,867989.00
08/12/2016 06:00,2,0.000,ALERT,210.57,294.86,59.954,1470996003,"274151322000076","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,827158.7,827158.7,2838,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996035,867990.00
08/12/2016 06:00,2,0.000,ALERT,211.25,297.57,59.944,1470996003,"201051344000868","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,510948.3,510948.3,2854,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996037,867991.00
08/12/2016 06:00,2,0.000,ALERT,210.12,295.76,59.954,1470996003,"274151322000095","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,818790.4,818790.4,2841,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996038,867992.00
08/12/2016 06:00,2,0.000,ALERT,211.03,297.26,59.944,1470996003,"201051344000988","219011344069620",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,507189.7,507189.7,2861,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996040,867993.00
08/12/2016 06:00,2,0.000,ALERT,210.57,293.36,59.938,1470996003,"201051344001025","219011344069620",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,521297.7,521297.7,2850,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996042,867994.00
08/12/2016 06:00,2,0.000,ALERT,211.25,297.57,59.949,1470996003,"201051344000458","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,518384.7,518384.7,2849,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996044,867995.00
08/12/2016 06:00,2,0.000,ALERT,211.93,296.96,59.944,1470996003,"201051344000853","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,517505.1,517505.1,2850,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996046,867996.00
08/12/2016 06:00,2,0.000,ALERT,211.25,294.56,59.970,1470996003,"201051344000685","219011344069620",0.00,18.00,0,293.36,297.26,0.0,0.0,0.000,521128.4,521128.4,2860,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996047,867997.00
08/12/2016 06:00,2,0.000,ALERT,210.80,293.66,59.954,1470996003,"201051344000917","219011344069620",0.00,18.70,0,292.16,296.66,0.0,0.0,0.000,518045.3,518045.3,2866,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996049,867998.00
08/12/2016 06:00,2,0.000,ALERT,211.03,294.56,59.981,1470996003,"201051344001145","219011344069620",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,523272.7,523272.7,2866,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996051,867999.00
08/12/2016 06:00,2,0.000,ALERT,210.80,293.36,59.954,1470996003,"201051344000651","219011344069620",0.00,17.30,0,292.76,296.36,0.0,0.0,0.000,516068.9,516068.9,2846,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996053,868000.00
08/12/2016 06:00,2,0.000,ALERT,209.67,294.86,59.912,1470996003,"274151322000088","219011344069620",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,747273.8,747273.8,2828,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996055,868001.00
08/12/2016 06:00,2,0.000,ALERT,210.57,294.26,59.986,1470996003,"274151322000068","219011344069620",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,640868.5,640868.5,2872,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996056,868002.00
08/12/2016 06:00,2,0.000,ALERT,210.57,293.96,59.944,1470996003,"201051344001135","219011344069620",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,512183.9,512183.9,2848,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996058,868003.00
08/12/2016 06:00,2,0.000,ALERT,211.03,298.17,59.933,1470996003,"201051344000594","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,522797.0,522797.0,2853,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996060,868004.00
08/12/2016 06:00,2,0.000,ALERT,210.80,293.96,59.922,1470996003,"201051344001203","219011344069620",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,520078.2,520078.2,2859,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996062,868005.00
08/12/2016 06:00,2,0.000,ALERT,210.12,294.86,59.938,1470996003,"274151322000054","219011344069620",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,762795.5,762795.5,2824,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996064,868006.00
08/12/2016 06:00,2,0.000,ALERT,211.70,297.26,59.949,1470996003,"201051344000867","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,510056.7,510056.7,2851,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996066,868007.00
08/12/2016 06:00,2,0.000,ALERT,210.80,294.86,59.938,1470996003,"201051344001093","219011344069620",0.00,18.30,0,293.36,296.96,0.0,0.0,0.000,517456.2,517456.2,2866,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996067,868008.00
08/12/2016 06:00,2,0.000,ALERT,211.25,297.57,59.944,1470996003,"201051344000900","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,526429.2,526429.2,2860,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996069,868009.00
08/12/2016 06:00,2,0.000,ALERT,211.70,296.96,59.965,1470996003,"201051344000648","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,516123.6,516123.6,2848,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996071,868010.00
08/12/2016 06:00,2,0.000,ALERT,211.25,297.87,59.949,1470996003,"201051344000569","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,526778.0,526778.0,2850,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996073,868011.00
08/12/2016 06:00,2,0.000,ALERT,211.25,297.57,59.949,1470996003,"201051344000983","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,518925.1,518925.1,2847,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996075,868012.00
08/12/2016 06:00,2,0.000,ALERT,211.25,296.96,59.949,1470996003,"201051344001158","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,511512.9,511512.9,2855,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996077,868013.00
08/12/2016 06:00,2,0.000,ALERT,211.70,297.87,59.981,1470996003,"201051344000576","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,518849.1,518849.1,2853,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996079,868014.00
08/12/2016 06:00,2,0.000,ALERT,210.35,293.96,59.944,1470996003,"274151322000087","219011344069620",0.00,19.30,0,293.36,297.26,0.0,0.0,0.000,735415.2,735415.2,2859,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996080,868015.00
08/12/2016 06:15,2,0.000,ALERT,211.03,295.46,60.028,1470996904,"201051344000645","219011344069620",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,518400.9,518400.9,2855,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996906,868016.00
08/12/2016 06:15,2,0.000,ALERT,210.35,294.56,59.965,1470996904,"274151322000085","219011344069620",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,763144.1,763144.1,2826,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996908,868017.00
08/12/2016 06:15,2,0.000,ALERT,211.25,295.46,59.986,1470996904,"201051344000633","219011344069620",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,509876.5,509876.5,2849,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996910,868018.00
08/12/2016 06:15,2,0.000,ALERT,210.80,295.76,59.991,1470996904,"201051344000469","219011344069620",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,512074.3,512074.3,2864,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996911,868019.00
08/12/2016 06:15,2,0.000,ALERT,210.57,294.26,59.996,1470996904,"201051344000646","219011344069620",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,513316.2,513316.2,2850,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996913,868020.00
08/12/2016 06:15,2,0.000,ALERT,210.12,296.06,59.996,1470996904,"274151322000052","219011344069620",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,782576.4,782576.4,2827,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996915,868021.00
08/12/2016 06:15,2,0.000,ALERT,211.03,294.56,60.034,1470996904,"201051344000585","219011344069620",0.00,18.00,0,292.16,296.36,0.0,0.0,0.000,522295.6,522295.6,2844,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996917,868022.00
08/12/2016 06:15,2,0.000,ALERT,210.57,294.56,59.991,1470996904,"201051344001230","219011344069620",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,516643.0,516643.0,2865,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996919,868023.00
08/12/2016 06:15,2,0.000,ALERT,211.25,294.86,59.991,1470996904,"201051344000582","219011344069620",0.00,17.50,0,293.36,296.96,0.0,0.0,0.000,509445.1,509445.1,2850,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996921,868024.00
08/12/2016 06:15,2,0.000,ALERT,210.35,294.26,59.991,1470996904,"201051344000955","219011344069620",0.00,17.80,0,292.16,296.06,0.0,0.0,0.000,523034.2,523034.2,2857,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996923,868025.00
08/12/2016 06:15,2,0.000,ALERT,210.35,294.56,59.986,1470996904,"274151322000094","219011344069620",0.00,18.00,0,293.06,296.96,0.0,0.0,0.000,640673.3,640673.3,2878,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996924,868026.00
08/12/2016 06:15,2,0.000,ALERT,210.57,296.36,59.986,1470996904,"201051344000579","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,526353.2,526353.2,2862,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996926,868027.00
08/12/2016 06:15,2,0.000,ALERT,210.80,295.16,59.996,1470996904,"201051344000890","219011344069620",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,520273.4,520273.4,2851,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996928,868028.00
08/12/2016 06:15,2,0.000,ALERT,211.03,294.56,59.991,1470996904,"201051344000438","219011344069620",0.00,17.50,0,292.46,296.66,0.0,0.0,0.000,521857.7,521857.7,2859,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996930,868029.00
08/12/2016 06:15,2,0.000,ALERT,211.03,293.96,59.996,1470996904,"201051344000417","219011344069620",0.00,17.80,0,291.85,295.76,0.0,0.0,0.000,513361.4,513361.4,2853,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996932,868030.00
08/12/2016 06:15,2,0.000,ALERT,210.35,295.46,59.986,1470996904,"274151322000083","219011344069620",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,775506.9,775506.9,2835,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996933,868031.00
08/12/2016 06:15,2,0.000,ALERT,211.03,295.76,60.012,1470996904,"274151322000076","219011344069620",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,827158.7,827158.7,2840,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996935,868032.00
08/12/2016 06:15,2,0.000,ALERT,210.57,296.36,59.991,1470996904,"201051344000868","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,510948.3,510948.3,2856,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996937,868033.00
08/12/2016 06:15,2,0.000,ALERT,210.35,296.66,59.986,1470996904,"274151322000095","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,818790.4,818790.4,2843,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996939,868034.00
08/12/2016 06:15,2,0.000,ALERT,210.57,296.06,59.986,1470996904,"201051344000988","219011344069620",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,507189.7,507189.7,2863,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996941,868035.00
08/12/2016 06:15,2,0.000,ALERT,210.57,293.66,59.981,1470996904,"201051344001025","219011344069620",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,521297.7,521297.7,2852,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996943,868036.00
08/12/2016 06:15,2,0.000,ALERT,210.57,296.36,60.007,1470996904,"201051344000458","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,518384.7,518384.7,2851,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996944,868037.00
08/12/2016 06:15,2,0.000,ALERT,211.25,296.06,59.986,1470996904,"201051344000853","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,517505.1,517505.1,2852,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996946,868038.00
08/12/2016 06:15,2,0.000,ALERT,211.25,294.56,59.975,1470996904,"201051344000685","219011344069620",0.00,17.80,0,292.46,296.36,0.0,0.0,0.000,521128.4,521128.4,2862,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996948,868039.00
08/12/2016 06:15,2,0.000,ALERT,211.03,293.96,59.975,1470996904,"201051344000917","219011344069620",0.00,18.70,0,290.95,295.76,0.0,0.0,0.000,518045.3,518045.3,2868,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996950,868040.00
08/12/2016 06:15,2,0.000,ALERT,211.03,294.56,59.986,1470996904,"201051344001145","219011344069620",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,523272.7,523272.7,2868,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996951,868041.00
08/12/2016 06:15,2,0.000,ALERT,211.03,293.36,59.981,1470996904,"201051344000651","219011344069620",0.00,17.30,0,291.85,296.06,0.0,0.0,0.000,516068.9,516068.9,2848,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996953,868042.00
08/12/2016 06:15,2,0.000,ALERT,209.67,294.86,59.954,1470996904,"274151322000088","219011344069620",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,747273.8,747273.8,2830,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996955,868043.00
08/12/2016 06:15,2,0.000,ALERT,211.03,294.56,59.975,1470996904,"274151322000068","219011344069620",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,640868.5,640868.5,2874,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996957,868044.00
08/12/2016 06:15,2,0.000,ALERT,210.57,294.26,59.986,1470996904,"201051344001135","219011344069620",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,512183.9,512183.9,2850,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996959,868045.00
08/12/2016 06:15,2,0.000,ALERT,210.57,296.66,59.970,1470996904,"201051344000594","219011344069620",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,522797.0,522797.0,2855,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996960,868046.00
08/12/2016 06:15,2,0.000,ALERT,211.03,294.26,59.991,1470996904,"201051344001203","219011344069620",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,520078.2,520078.2,2861,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996962,868047.00
08/12/2016 06:15,2,0.000,ALERT,210.35,295.76,59.970,1470996904,"274151322000054","219011344069620",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,762795.5,762795.5,2826,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996964,868048.00
08/12/2016 06:15,2,0.000,ALERT,211.03,295.76,59.954,1470996904,"201051344000867","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,510056.7,510056.7,2853,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996966,868049.00
08/12/2016 06:15,2,0.000,ALERT,210.80,294.56,59.970,1470996904,"201051344001093","219011344069620",0.00,18.30,0,292.46,296.36,0.0,0.0,0.000,517456.2,517456.2,2868,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996967,868050.00
08/12/2016 06:15,2,0.000,ALERT,210.57,296.06,59.996,1470996904,"201051344000900","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,526429.2,526429.2,2862,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996969,868051.00
08/12/2016 06:15,2,0.000,ALERT,210.80,295.46,59.944,1470996904,"201051344000648","219011344069620",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,516123.6,516123.6,2850,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996971,868052.00
08/12/2016 06:15,2,0.000,ALERT,210.57,296.36,59.975,1470996904,"201051344000569","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,526778.0,526778.0,2852,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996973,868053.00
08/12/2016 06:15,2,0.000,ALERT,210.80,296.36,60.028,1470996904,"201051344000983","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,518925.1,518925.1,2849,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996975,868054.00
08/12/2016 06:15,2,0.000,ALERT,210.80,295.76,59.981,1470996904,"201051344001158","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,511512.9,511512.9,2857,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996976,868055.00
08/12/2016 06:15,2,0.000,ALERT,211.25,296.66,59.959,1470996904,"201051344000576","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,518849.1,518849.1,2855,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470996978,868056.00
08/12/2016 06:15,2,0.000,ALERT,210.57,295.16,59.975,1470996904,"274151322000087","219011344069620",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,735415.2,735415.2,2861,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470996980,868057.00
08/12/2016 06:30,2,0.000,ALERT,211.70,296.96,60.018,1470997803,"201051344000645","219011344069620",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,518400.9,518400.9,2857,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997805,868058.00
08/12/2016 06:30,2,0.000,ALERT,210.80,295.16,59.970,1470997803,"274151322000085","219011344069620",0.00,18.70,0,293.66,297.26,0.0,0.0,0.000,763144.1,763144.1,2828,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997807,868059.00
08/12/2016 06:30,2,0.000,ALERT,211.70,296.66,59.986,1470997803,"201051344000633","219011344069620",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,509876.5,509876.5,2851,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997809,868060.00
08/12/2016 06:30,2,0.000,ALERT,211.25,296.96,60.018,1470997803,"201051344000469","219011344069620",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,512074.3,512074.3,2866,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997811,868061.00
08/12/2016 06:30,2,0.000,ALERT,210.35,294.26,59.981,1470997803,"201051344000646","219011344069620",0.00,17.50,0,291.55,295.76,0.0,0.0,0.000,513316.2,513316.2,2852,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997813,868062.00
08/12/2016 06:30,2,0.000,ALERT,210.35,296.36,59.986,1470997803,"274151322000052","219011344069620",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,782576.4,782576.4,2829,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997814,868063.00
08/12/2016 06:30,2,0.000,ALERT,211.03,294.86,59.996,1470997803,"201051344000585","219011344069620",0.00,18.00,0,291.85,296.06,0.0,0.0,0.000,522295.6,522295.6,2846,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997816,868064.00
08/12/2016 06:30,2,0.000,ALERT,210.80,294.86,59.981,1470997803,"201051344001230","219011344069620",0.00,17.50,0,292.76,296.36,0.0,0.0,0.000,516643.0,516643.0,2867,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997818,868065.00
08/12/2016 06:30,2,0.000,ALERT,211.03,295.16,60.023,1470997803,"201051344000582","219011344069620",0.00,17.50,0,293.06,296.66,0.0,0.0,0.000,509445.1,509445.1,2852,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997820,868066.00
08/12/2016 06:30,2,0.000,ALERT,210.57,294.56,60.034,1470997803,"201051344000955","219011344069620",0.00,17.80,0,292.16,295.76,0.0,0.0,0.000,523034.2,523034.2,2859,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997821,868067.00
08/12/2016 06:30,2,0.000,ALERT,210.57,295.16,59.981,1470997803,"274151322000094","219011344069620",0.00,18.00,0,293.06,296.36,0.0,0.0,0.000,640673.3,640673.3,2880,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997823,868068.00
08/12/2016 06:30,2,0.000,ALERT,211.25,297.87,59.991,1470997803,"201051344000579","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,526353.2,526353.2,2864,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997825,868069.00
08/12/2016 06:30,2,0.000,ALERT,210.57,294.86,59.949,1470997803,"201051344000890","219011344069620",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,520273.4,520273.4,2853,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997827,868070.00
08/12/2016 06:30,2,0.000,ALERT,210.80,294.26,59.986,1470997803,"201051344000438","219011344069620",0.00,17.50,0,292.76,296.36,0.0,0.0,0.000,521857.7,521857.7,2861,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997829,868071.00
08/12/2016 06:30,2,0.000,ALERT,211.03,293.96,59.986,1470997803,"201051344000417","219011344069620",0.00,17.80,0,291.85,295.46,0.0,0.0,0.000,513361.4,513361.4,2855,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997831,868072.00
08/12/2016 06:30,2,0.000,ALERT,210.57,296.06,59.970,1470997803,"274151322000083","219011344069620",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,775506.9,775506.9,2837,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997833,868073.00
08/12/2016 06:30,2,0.000,ALERT,211.03,295.46,59.986,1470997803,"274151322000076","219011344069620",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,827158.7,827158.7,2842,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997835,868074.00
08/12/2016 06:30,2,0.000,ALERT,211.03,297.57,59.991,1470997803,"201051344000868","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,510948.3,510948.3,2858,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997837,868075.00
08/12/2016 06:30,2,0.000,ALERT,210.57,296.66,59.970,1470997803,"274151322000095","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,818790.4,818790.4,2845,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997838,868076.00
08/12/2016 06:30,2,0.000,ALERT,211.03,296.66,59.928,1470997803,"201051344000988","219011344069620",0.00,17.80,0,291.85,298.47,0.0,0.0,0.000,507189.7,507189.7,2865,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997840,868077.00
08/12/2016 06:30,2,0.000,ALERT,210.35,293.36,59.970,1470997803,"201051344001025","219011344069620",0.00,17.50,0,291.85,296.66,0.0,0.0,0.000,521297.7,521297.7,2854,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997842,868078.00
08/12/2016 06:30,2,0.000,ALERT,211.03,296.96,59.933,1470997803,"201051344000458","219011344069620",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,518384.7,518384.7,2853,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997844,868079.00
08/12/2016 06:30,2,0.000,ALERT,211.93,296.96,59.965,1470997803,"201051344000853","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,517505.1,517505.1,2854,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997846,868080.00
08/12/2016 06:30,2,0.000,ALERT,211.03,294.56,59.975,1470997803,"201051344000685","219011344069620",0.00,17.80,0,292.46,296.06,0.0,0.0,0.000,521128.4,521128.4,2864,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997847,868081.00
08/12/2016 06:30,2,0.000,ALERT,210.80,293.66,59.970,1470997803,"201051344000917","219011344069620",0.00,18.70,0,291.25,295.46,0.0,0.0,0.000,518045.3,518045.3,2870,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997849,868082.00
08/12/2016 06:30,2,0.000,ALERT,210.80,294.26,59.949,1470997803,"201051344001145","219011344069620",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,523272.7,523272.7,2870,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997851,868083.00
08/12/2016 06:30,2,0.000,ALERT,210.80,293.66,59.970,1470997803,"201051344000651","219011344069620",0.00,17.30,0,292.16,295.76,0.0,0.0,0.000,516068.9,516068.9,2850,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997853,868084.00
08/12/2016 06:30,2,0.000,ALERT,210.12,295.76,59.933,1470997803,"274151322000088","219011344069620",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,747273.8,747273.8,2832,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997855,868085.00
08/12/2016 06:30,2,0.000,ALERT,211.25,294.86,59.975,1470997803,"274151322000068","219011344069620",0.00,19.00,0,292.76,296.06,0.0,0.0,0.000,640868.5,640868.5,2876,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997856,868086.00
08/12/2016 06:30,2,0.000,ALERT,210.35,293.96,59.970,1470997803,"201051344001135","219011344069620",0.00,17.80,0,292.46,296.66,0.0,0.0,0.000,512183.9,512183.9,2852,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997858,868087.00
08/12/2016 06:30,2,0.000,ALERT,210.80,297.57,59.970,1470997803,"201051344000594","219011344069620",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,522797.0,522797.0,2857,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997860,868088.00
08/12/2016 06:30,2,0.000,ALERT,210.80,293.96,59.975,1470997803,"201051344001203","219011344069620",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,520078.2,520078.2,2863,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997862,868089.00
08/12/2016 06:30,2,0.000,ALERT,210.57,296.36,59.965,1470997803,"274151322000054","219011344069620",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,762795.5,762795.5,2828,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997864,868090.00
08/12/2016 06:30,2,0.000,ALERT,211.48,296.96,59.975,1470997803,"201051344000867","219011344069620",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,510056.7,510056.7,2855,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997865,868091.00
08/12/2016 06:30,2,0.000,ALERT,210.80,294.26,59.975,1470997803,"201051344001093","219011344069620",0.00,18.30,0,292.76,296.06,0.0,0.0,0.000,517456.2,517456.2,2870,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997867,868092.00
08/12/2016 06:30,2,0.000,ALERT,211.03,296.66,59.981,1470997803,"201051344000900","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,526429.2,526429.2,2864,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997869,868093.00
08/12/2016 06:30,2,0.000,ALERT,211.48,296.36,59.981,1470997803,"201051344000648","219011344069620",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,516123.6,516123.6,2852,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997871,868094.00
08/12/2016 06:30,2,0.000,ALERT,211.25,297.26,59.981,1470997803,"201051344000569","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,526778.0,526778.0,2854,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997873,868095.00
08/12/2016 06:30,2,0.000,ALERT,211.25,297.26,59.981,1470997803,"201051344000983","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,518925.1,518925.1,2851,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997875,868096.00
08/12/2016 06:30,2,0.000,ALERT,211.25,296.66,59.981,1470997803,"201051344001158","219011344069620",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,511512.9,511512.9,2859,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997876,868097.00
08/12/2016 06:30,2,0.000,ALERT,211.70,297.57,59.975,1470997803,"201051344000576","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,518849.1,518849.1,2857,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470997878,868098.00
08/12/2016 06:30,2,0.000,ALERT,210.57,294.86,59.970,1470997803,"274151322000087","219011344069620",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,735415.2,735415.2,2863,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470997880,868099.00
08/12/2016 06:45,2,0.000,ALERT,211.48,296.66,59.996,1470998703,"201051344000645","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,518400.9,518400.9,2859,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998705,868100.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.06,59.996,1470998703,"274151322000085","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,763144.1,763144.1,2830,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998707,868101.00
08/12/2016 06:45,2,0.000,ALERT,211.48,296.06,59.949,1470998703,"201051344000633","219011344069620",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,509876.5,509876.5,2853,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998709,868102.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.36,59.981,1470998703,"201051344000469","219011344069620",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,512074.3,512074.3,2868,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998711,868103.00
08/12/2016 06:45,2,0.000,ALERT,210.57,294.26,59.996,1470998703,"201051344000646","219011344069620",0.00,17.50,0,291.25,295.76,0.0,0.0,0.000,513316.2,513316.2,2854,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998712,868104.00
08/12/2016 06:45,2,0.000,ALERT,210.35,295.76,59.991,1470998703,"274151322000052","219011344069620",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,782576.4,782576.4,2831,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998714,868105.00
08/12/2016 06:45,2,0.000,ALERT,211.03,294.26,59.986,1470998703,"201051344000585","219011344069620",0.00,17.80,0,291.55,296.36,0.0,0.0,0.000,522295.6,522295.6,2848,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998716,868106.00
08/12/2016 06:45,2,0.000,ALERT,210.80,294.56,59.996,1470998703,"201051344001230","219011344069620",0.00,17.50,0,292.46,296.36,0.0,0.0,0.000,516643.0,516643.0,2869,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998718,868107.00
08/12/2016 06:45,2,0.000,ALERT,211.25,295.16,60.002,1470998703,"201051344000582","219011344069620",0.00,17.50,0,292.76,296.66,0.0,0.0,0.000,509445.1,509445.1,2854,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998720,868108.00
08/12/2016 06:45,2,0.000,ALERT,210.35,293.96,59.975,1470998703,"201051344000955","219011344069620",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,523034.2,523034.2,2861,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998722,868109.00
08/12/2016 06:45,2,0.000,ALERT,210.57,295.16,59.991,1470998703,"274151322000094","219011344069620",0.00,18.00,0,293.36,296.96,0.0,0.0,0.000,640673.3,640673.3,2882,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998723,868110.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.96,59.981,1470998703,"201051344000579","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,526353.2,526353.2,2866,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998725,868111.00
08/12/2016 06:45,2,0.000,ALERT,210.80,294.26,59.986,1470998703,"201051344000438","219011344069620",0.00,17.50,0,292.16,296.36,0.0,0.0,0.000,521857.7,521857.7,2863,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998728,868112.00
08/12/2016 06:45,2,0.000,ALERT,211.03,293.66,59.975,1470998703,"201051344000417","219011344069620",0.00,17.80,0,291.55,295.46,0.0,0.0,0.000,513361.4,513361.4,2857,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998730,868113.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.36,59.986,1470998703,"274151322000083","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,775506.9,775506.9,2839,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998732,868114.00
08/12/2016 06:45,2,0.000,ALERT,211.03,295.46,59.986,1470998703,"274151322000076","219011344069620",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,827158.7,827158.7,2844,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998733,868115.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.96,59.986,1470998703,"201051344000868","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,510948.3,510948.3,2860,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998735,868116.00
08/12/2016 06:45,2,0.000,ALERT,210.57,296.66,60.002,1470998703,"274151322000095","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,818790.4,818790.4,2847,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998737,868117.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.36,59.986,1470998703,"201051344000988","219011344069620",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,507189.7,507189.7,2867,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998739,868118.00
08/12/2016 06:45,2,0.000,ALERT,210.57,293.36,59.986,1470998703,"201051344001025","219011344069620",0.00,17.30,0,291.55,296.36,0.0,0.0,0.000,521297.7,521297.7,2856,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998741,868119.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.66,59.986,1470998703,"201051344000458","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,518384.7,518384.7,2855,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998742,868120.00
08/12/2016 06:45,2,0.000,ALERT,211.70,296.66,59.986,1470998703,"201051344000853","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,517505.1,517505.1,2856,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998744,868121.00
08/12/2016 06:45,2,0.000,ALERT,211.03,294.26,59.986,1470998703,"201051344000685","219011344069620",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,521128.4,521128.4,2866,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998746,868122.00
08/12/2016 06:45,2,0.000,ALERT,211.03,293.96,59.986,1470998703,"201051344000917","219011344069620",0.00,18.70,0,290.95,295.46,0.0,0.0,0.000,518045.3,518045.3,2872,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998748,868123.00
08/12/2016 06:45,2,0.000,ALERT,211.25,294.56,59.975,1470998703,"201051344001145","219011344069620",0.00,17.50,0,292.46,296.66,0.0,0.0,0.000,523272.7,523272.7,2872,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998750,868124.00
08/12/2016 06:45,2,0.000,ALERT,210.80,293.36,59.981,1470998703,"201051344000651","219011344069620",0.00,17.30,0,291.55,295.46,0.0,0.0,0.000,516068.9,516068.9,2852,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998751,868125.00
