ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 06:45,2,0.000,ALERT,210.12,295.46,59.981,1470998703,"274151322000088","219011344069620",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,747273.8,747273.8,2834,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998753,868126.00
08/12/2016 06:45,2,0.000,ALERT,210.80,294.56,59.970,1470998703,"274151322000068","219011344069620",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,640868.5,640868.5,2878,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998755,868127.00
08/12/2016 06:45,2,0.000,ALERT,210.57,294.26,59.981,1470998703,"201051344001135","219011344069620",0.00,17.50,0,292.16,296.36,0.0,0.0,0.000,512183.9,512183.9,2854,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998757,868128.00
08/12/2016 06:45,2,0.000,ALERT,210.80,297.26,59.981,1470998703,"201051344000594","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,522797.0,522797.0,2859,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998758,868129.00
08/12/2016 06:45,2,0.000,ALERT,211.03,294.26,59.986,1470998703,"201051344001203","219011344069620",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,520078.2,520078.2,2865,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998760,868130.00
08/12/2016 06:45,2,0.000,ALERT,210.57,296.66,59.975,1470998703,"274151322000054","219011344069620",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,762795.5,762795.5,2830,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998762,868131.00
08/12/2016 06:45,2,0.000,ALERT,211.25,296.66,59.981,1470998703,"201051344000867","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,510056.7,510056.7,2857,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998764,868132.00
08/12/2016 06:45,2,0.000,ALERT,211.03,294.56,59.991,1470998703,"201051344001093","219011344069620",0.00,18.30,0,292.16,296.06,0.0,0.0,0.000,517456.2,517456.2,2872,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998766,868133.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.66,59.986,1470998703,"201051344000900","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,526429.2,526429.2,2866,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998767,868134.00
08/12/2016 06:45,2,0.000,ALERT,211.25,296.36,59.975,1470998703,"201051344000648","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,516123.6,516123.6,2854,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998769,868135.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.96,59.965,1470998703,"201051344000569","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,526778.0,526778.0,2856,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998771,868136.00
08/12/2016 06:45,2,0.000,ALERT,210.80,296.66,59.986,1470998703,"201051344000983","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,518925.1,518925.1,2853,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998773,868137.00
08/12/2016 06:45,2,0.000,ALERT,211.25,296.66,59.981,1470998703,"201051344001158","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,511512.9,511512.9,2861,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1470998775,868138.00
08/12/2016 06:45,2,0.000,ALERT,211.70,297.57,59.975,1470998703,"201051344000576","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,518849.1,518849.1,2859,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998777,868139.00
08/12/2016 06:45,2,0.000,ALERT,211.03,295.76,59.975,1470998703,"274151322000087","219011344069620",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,735415.2,735415.2,2865,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998779,868140.00
08/12/2016 06:45,2,0.000,ALERT,210.80,294.86,59.986,1470998703,"201051344000890","219011344069620",0.00,17.80,0,292.46,297.26,0.0,0.0,0.000,520273.4,520273.4,2855,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470998781,868141.00
08/12/2016 07:00,2,0.102,ALERT,211.70,296.96,59.975,1470999603,"201051344000645","219011344069620",17.33,18.00,0,294.56,298.77,1.8,0.0,0.000,518400.9,518400.9,2861,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1470999605,868142.00
08/12/2016 07:00,2,0.047,ALERT,211.25,296.66,59.975,1470999603,"274151322000085","219011344069620",15.09,18.70,0,294.26,298.77,0.7,0.0,0.000,763144.1,763144.1,2832,0,0,0,L,1151911521,0,121.78,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1470999607,868143.00
08/12/2016 07:00,2,0.113,ALERT,211.93,296.66,59.981,1470999603,"201051344000633","219011344069620",15.76,17.50,0,292.76,298.17,1.8,0.0,0.000,509876.5,509876.5,2855,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470999609,868144.00
08/12/2016 07:00,2,0.135,ALERT,211.48,296.66,59.981,1470999603,"201051344000469","219011344069620",16.92,17.30,0,293.66,298.47,2.3,0.3,0.000,512074.3,512074.3,2870,0,0,0,L,1122011218,0,120.20,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470999611,868145.00
08/12/2016 07:00,2,0.117,ALERT,211.25,294.86,59.981,1470999603,"201051344000646","219011344069620",15.64,17.50,0,291.85,296.66,1.9,0.0,0.000,513316.2,513316.2,2856,0,0,0,L,1122011218,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1470999613,868146.00
08/12/2016 07:00,2,0.072,ALERT,210.80,295.76,59.944,1470999603,"274151322000052","219011344069620",14.27,18.30,0,294.26,299.07,1.0,0.0,0.000,782576.4,782576.4,2833,0,0,0,L,1151911521,0,120.65,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1470999615,868147.00
08/12/2016 07:00,2,0.137,ALERT,211.48,294.86,59.986,1470999603,"201051344000585","219011344069620",15.68,17.80,0,291.85,296.96,2.2,0.2,0.000,522295.6,522295.6,2850,0,0,0,L,1122011218,0,120.65,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470999616,868148.00
08/12/2016 07:00,2,0.072,ALERT,211.48,295.16,59.986,1470999603,"201051344001230","219011344069620",27.95,17.50,0,292.76,296.96,2.1,0.1,0.000,516643.0,516643.0,2871,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1470999618,868149.00
08/12/2016 07:00,2,0.115,ALERT,211.70,295.46,60.023,1470999603,"201051344000582","219011344069620",16.08,17.50,0,292.76,297.57,1.9,0.0,0.000,509445.1,509445.1,2856,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1470999620,868150.00
08/12/2016 07:00,2,0.139,ALERT,211.03,294.56,59.959,1470999603,"201051344000955","219011344069620",15.37,17.80,0,291.55,296.66,2.1,0.2,0.000,523034.2,523034.2,2863,0,0,0,L,1122011218,0,120.42,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1470999622,868151.00
08/12/2016 07:00,2,0.000,ALERT,210.80,295.76,59.975,1470999603,"274151322000094","219011344069620",37.71,18.00,0,293.96,357.08,0.0,0.0,0.000,640673.3,640673.3,2884,0,0,0,L,1151911521,0,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1470999624,868152.00
08/12/2016 07:00,2,0.146,ALERT,211.03,297.26,59.954,1470999603,"201051344000579","219011344069620",16.70,18.00,0,295.16,299.67,2.5,0.5,0.000,526353.2,526353.2,2868,0,0,0,L,1122011218,0,120.42,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470999625,868153.00
08/12/2016 07:00,2,0.131,ALERT,211.25,295.46,59.981,1470999603,"201051344000890","219011344069620",16.86,18.00,0,293.06,297.87,2.2,0.2,0.000,520273.4,520273.4,2857,0,0,0,L,1122011218,0,121.10,120.42,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1470999627,868154.00
08/12/2016 07:00,2,0.127,ALERT,211.48,295.16,59.970,1470999603,"201051344000438","219011344069620",15.55,17.50,0,292.46,297.26,2.0,0.0,0.000,521857.7,521857.7,2865,0,0,0,L,1122011218,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470999629,868155.00
08/12/2016 07:00,2,0.158,ALERT,211.48,294.26,59.965,1470999603,"201051344000417","219011344069620",15.92,17.80,0,291.55,296.06,2.6,0.6,0.000,513361.4,513361.4,2859,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1470999631,868156.00
08/12/2016 07:00,2,0.051,ALERT,210.80,296.96,59.928,1470999603,"274151322000083","219011344069620",15.45,18.30,0,294.86,299.07,0.8,0.0,0.000,775506.9,775506.9,2841,0,0,0,L,1151911521,0,120.88,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1470999633,868157.00
08/12/2016 07:00,2,0.051,ALERT,211.70,296.96,59.970,1470999603,"274151322000076","219011344069620",17.81,18.30,0,293.96,299.07,0.9,0.0,0.000,827158.7,827158.7,2846,0,0,0,L,1151911521,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1470999634,868158.00
08/12/2016 07:00,2,0.123,ALERT,211.03,297.26,59.938,1470999603,"201051344000868","219011344069620",16.68,17.50,0,295.16,299.67,2.1,0.1,0.000,510948.3,510948.3,2862,0,0,0,L,1122011218,0,120.42,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1470999636,868159.00
08/12/2016 07:00,2,0.045,ALERT,210.80,297.57,59.970,1470999603,"274151322000095","219011344069620",17.35,18.00,0,295.16,299.67,0.8,0.0,0.000,818790.4,818790.4,2849,0,0,0,L,1151911521,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1470999638,868160.00
08/12/2016 07:00,2,0.094,ALERT,211.03,296.36,59.986,1470999603,"201051344000988","219011344069620",17.79,17.80,0,292.16,298.77,1.7,0.0,0.000,507189.7,507189.7,2869,0,0,0,L,1122011218,0,120.42,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1470999640,868161.00
08/12/2016 07:00,2,0.107,ALERT,211.25,294.56,59.933,1470999603,"201051344001025","219011344069620",17.51,17.30,0,291.55,297.26,1.9,0.0,0.000,521297.7,521297.7,2858,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1470999642,868162.00
08/12/2016 07:00,2,0.117,ALERT,211.03,296.66,59.965,1470999603,"201051344000458","219011344069620",17.51,18.30,0,294.86,299.67,2.1,0.1,0.000,518384.7,518384.7,2857,0,0,0,L,1122011218,0,120.65,121.33,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1470999644,868163.00
08/12/2016 07:00,2,0.107,ALERT,211.70,296.66,59.975,1470999603,"201051344000853","219011344069620",15.98,17.50,0,295.16,299.07,1.8,0.0,0.000,517505.1,517505.1,2858,0,0,0,L,1122011218,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1470999646,868164.00
08/12/2016 07:00,2,0.094,ALERT,211.93,295.16,59.970,1470999603,"201051344000685","219011344069620",16.44,17.80,0,292.46,296.66,1.6,0.0,0.000,521128.4,521128.4,2868,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470999648,868165.00
08/12/2016 07:00,2,0.115,ALERT,211.70,294.86,59.986,1470999603,"201051344000917","219011344069620",15.82,18.30,0,291.25,296.36,1.9,0.0,0.000,518045.3,518045.3,2874,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1470999649,868166.00
08/12/2016 07:00,2,0.113,ALERT,211.70,295.46,59.970,1470999603,"201051344001145","219011344069620",16.64,17.50,0,292.46,297.57,1.9,0.0,0.000,523272.7,523272.7,2874,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470999651,868167.00
08/12/2016 07:00,2,0.121,ALERT,211.48,294.26,59.965,1470999603,"201051344000651","219011344069620",17.27,17.30,0,291.55,296.36,2.1,0.1,0.000,516068.9,516068.9,2854,0,0,0,L,1122011218,0,121.33,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470999653,868168.00
08/12/2016 07:00,2,0.037,ALERT,210.35,296.36,59.954,1470999603,"274151322000088","219011344069620",16.04,18.70,0,294.26,298.77,0.6,0.0,0.000,747273.8,747273.8,2836,0,0,0,L,1151911521,0,121.55,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1470999655,868169.00
08/12/2016 07:00,2,0.008,ALERT,211.70,295.76,59.965,1470999603,"274151322000068","219011344069620",38.23,19.00,0,293.66,361.59,0.0,0.0,0.000,640868.5,640868.5,2880,0,0,0,L,1151911521,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1470999657,868170.00
08/12/2016 07:00,2,0.131,ALERT,211.03,294.86,59.959,1470999603,"201051344001135","219011344069620",17.83,17.80,0,292.46,297.26,2.4,0.4,0.000,512183.9,512183.9,2856,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1470999658,868171.00
08/12/2016 07:00,2,0.119,ALERT,210.80,296.96,59.959,1470999603,"201051344000594","219011344069620",18.27,18.00,0,294.56,299.37,2.2,0.2,0.000,522797.0,522797.0,2861,0,0,0,L,1122011218,0,120.65,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1470999660,868172.00
08/12/2016 07:00,2,0.129,ALERT,211.48,294.56,59.959,1470999603,"201051344001203","219011344069620",16.92,17.80,0,292.46,298.47,2.2,0.2,0.000,520078.2,520078.2,2867,0,0,0,L,1122011218,0,121.55,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1470999662,868173.00
08/12/2016 07:00,2,0.047,ALERT,211.03,296.36,59.959,1470999603,"274151322000054","219011344069620",17.27,19.00,0,294.26,299.37,0.8,0.0,0.000,762795.5,762795.5,2832,0,0,0,L,1151911521,0,121.33,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1470999664,868174.00
08/12/2016 07:00,2,0.119,ALERT,211.48,296.36,59.959,1470999603,"201051344000867","219011344069620",17.79,18.30,0,294.86,299.37,2.1,0.2,0.000,510056.7,510056.7,2859,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470999665,868175.00
08/12/2016 07:00,2,0.152,ALERT,211.48,294.86,59.959,1470999603,"201051344001093","219011344069620",16.42,18.30,0,292.46,296.66,2.5,0.5,0.000,517456.2,517456.2,2874,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470999667,868176.00
08/12/2016 07:00,2,0.080,ALERT,211.03,296.36,59.954,1470999603,"201051344000900","219011344069620",17.12,17.50,0,294.56,298.77,1.4,0.0,0.000,526429.2,526429.2,2868,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1470999669,868177.00
08/12/2016 07:00,2,0.125,ALERT,211.25,296.06,59.959,1470999603,"201051344000648","219011344069620",17.93,17.30,0,294.26,299.07,2.3,0.3,0.000,516123.6,516123.6,2856,0,0,0,L,1122011218,0,120.42,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470999671,868178.00
08/12/2016 07:00,2,0.123,ALERT,211.03,296.96,59.959,1470999603,"201051344000569","219011344069620",18.11,17.80,0,295.16,299.67,2.3,0.3,0.000,526778.0,526778.0,2858,0,0,0,L,1122011218,0,120.20,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1470999673,868179.00
08/12/2016 07:00,2,0.131,ALERT,211.25,296.66,59.959,1470999603,"201051344000983","219011344069620",17.81,18.00,0,295.16,299.37,2.4,0.4,0.000,518925.1,518925.1,2855,0,0,0,L,1122011218,0,120.65,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1470999675,868180.00
08/12/2016 07:00,2,0.111,ALERT,211.25,296.36,59.954,1470999603,"201051344001158","219011344069620",17.85,17.50,0,294.26,298.47,2.0,0.0,0.000,511512.9,511512.9,2863,0,0,0,L,1122011218,0,120.42,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1470999676,868181.00
08/12/2016 07:00,2,0.113,ALERT,211.48,296.96,59.986,1470999603,"201051344000576","219011344069620",17.04,17.50,0,295.16,299.07,2.0,0.0,0.000,518849.1,518849.1,2861,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1470999678,868182.00
08/12/2016 07:00,2,0.062,ALERT,211.03,296.36,59.949,1470999603,"274151322000087","219011344069620",16.12,19.00,0,293.96,298.17,1.0,0.0,0.000,735415.2,735415.2,2867,0,0,0,L,1151911521,0,121.33,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1470999680,868183.00
08/12/2016 07:15,2,0.141,ACTIVE,212.38,297.87,59.959,1471000503,"201051344000645","219011344069620",21.47,18.30,0,294.86,298.47,3.1,1.1,0.000,518401.0,518401.0,2863,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000504,868184.00
08/12/2016 07:15,2,0.066,ALERT,211.03,296.06,59.986,1471000503,"274151322000085","219011344069620",22.92,19.00,0,293.96,299.37,1.6,0.0,0.000,763144.1,763144.1,2834,0,0,0,L,1151911521,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1471000506,868185.00
08/12/2016 07:15,2,0.164,ALERT,212.16,296.96,59.996,1471000503,"201051344000633","219011344069620",19.46,17.80,0,293.06,298.17,3.3,1.2,0.000,509876.6,509876.6,2857,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1471000508,868186.00
08/12/2016 07:15,2,0.160,ACTIVE,211.70,297.26,59.986,1471000503,"201051344000469","219011344069620",23.02,17.50,0,293.96,298.47,3.8,1.7,0.000,512074.5,512074.5,2872,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000509,868187.00
08/12/2016 07:15,2,0.158,ALERT,210.35,294.86,59.991,1471000503,"201051344000646","219011344069620",20.65,17.80,0,292.46,296.06,3.3,1.3,0.000,513316.3,513316.3,2858,0,0,0,L,1122011218,0,121.33,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1471000511,868188.00
08/12/2016 07:15,2,0.092,ALERT,210.80,296.36,59.986,1471000503,"274151322000052","219011344069620",21.97,18.70,0,293.36,300.27,2.1,0.1,0.000,782576.4,782576.4,2835,0,0,0,L,1151911521,0,120.20,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1471000513,868189.00
08/12/2016 07:15,2,0.168,ALERT,211.03,295.16,59.986,1471000503,"201051344000585","219011344069620",22.32,18.30,0,292.46,296.36,3.8,1.8,0.000,522295.9,522295.9,2852,0,0,0,L,1122011218,0,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471000515,868190.00
08/12/2016 07:15,2,0.148,ALERT,210.57,295.16,59.970,1471000503,"201051344001230","219011344069620",20.81,17.80,0,293.06,296.66,3.1,1.1,0.000,516643.1,516643.1,2873,0,0,0,L,1122011218,0,121.33,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1471000516,868191.00
08/12/2016 07:15,2,0.156,ALERT,211.25,295.76,59.949,1471000503,"201051344000582","219011344069620",19.82,17.80,0,293.66,296.96,3.2,1.1,0.000,509445.2,509445.2,2858,0,0,0,L,1122011218,0,121.33,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1471000518,868192.00
08/12/2016 07:15,2,0.178,ALERT,210.35,294.56,59.991,1471000503,"201051344000955","219011344069620",19.74,18.00,0,292.76,296.06,3.6,1.5,0.000,523034.4,523034.4,2865,0,0,0,L,1122011218,0,120.65,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471000520,868193.00
08/12/2016 07:15,2,0.000,ALERT,211.03,352.27,60.007,1471000503,"274151322000094","219011344069620",39.10,18.30,0,293.36,375.11,0.0,0.0,0.000,640673.3,640673.3,2886,0,0,0,L,1151911521,0,120.88,122.01,0002,15,0,0,0,0,0,0,88,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471000522,868194.00
08/12/2016 07:15,2,0.186,ACTIVE,211.70,298.17,59.975,1471000503,"201051344000579","219011344069620",21.25,18.30,0,295.46,299.37,4.0,2.0,0.000,526353.5,526353.5,2870,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000523,868195.00
08/12/2016 07:15,2,0.158,ACTIVE,210.80,295.76,59.986,1471000503,"201051344000890","219011344069620",22.64,18.30,0,293.36,297.57,3.6,1.6,0.000,520273.6,520273.6,2859,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000524,868196.00
08/12/2016 07:15,2,0.152,ALERT,211.03,295.16,59.981,1471000503,"201051344000438","219011344069620",22.48,17.80,0,293.36,296.66,3.5,1.5,0.000,521857.9,521857.9,2867,0,0,0,L,1122011218,0,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1471000525,868197.00
08/12/2016 07:15,2,0.182,ALERT,211.03,294.26,59.981,1471000503,"201051344000417","219011344069620",21.69,18.00,0,292.46,295.76,4.0,1.9,0.000,513361.7,513361.7,2861,0,0,0,L,1122011218,0,120.88,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471000527,868198.00
08/12/2016 07:15,2,0.068,ALERT,211.25,296.66,59.981,1471000503,"274151322000083","219011344069620",22.22,18.70,0,294.26,299.97,1.5,0.0,0.000,775506.9,775506.9,2843,0,0,0,L,1151911521,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1471000529,868199.00
08/12/2016 07:15,2,0.070,ALERT,211.48,296.36,60.002,1471000503,"274151322000076","219011344069620",22.94,18.70,0,293.66,299.37,1.7,0.0,0.000,827158.7,827158.7,2848,0,0,0,L,1151911521,0,120.88,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1471000531,868200.00
08/12/2016 07:15,2,0.148,ALERT,211.70,298.47,59.970,1471000503,"201051344000868","219011344069620",22.19,17.80,0,295.46,299.37,3.4,1.3,0.000,510948.4,510948.4,2864,0,0,0,L,1122011218,0,120.88,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1471000533,868201.00
08/12/2016 07:15,2,0.062,ALERT,210.80,297.26,60.018,1471000503,"274151322000095","219011344069620",22.98,18.00,0,294.86,300.57,1.5,0.0,0.000,818790.4,818790.4,2851,0,0,0,L,1151911521,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1471000535,868202.00
08/12/2016 07:15,2,0.117,ACTIVE,211.70,297.87,59.991,1471000503,"201051344000988","219011344069620",22.86,18.00,0,292.46,298.47,2.7,0.7,0.000,507189.8,507189.8,2871,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000536,868203.00
08/12/2016 07:15,2,0.133,ALERT,210.80,294.26,59.986,1471000503,"201051344001025","219011344069620",22.94,17.50,0,292.76,297.26,3.1,1.1,0.000,521297.8,521297.8,2860,0,0,0,L,1122011218,0,120.88,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1471000537,868204.00
08/12/2016 07:15,2,0.143,ACTIVE,211.70,297.87,59.965,1471000503,"201051344000458","219011344069620",22.70,18.70,0,295.16,299.37,3.3,1.3,0.000,518384.9,518384.9,2859,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000538,868205.00
08/12/2016 07:15,2,0.137,ALERT,212.38,297.87,59.991,1471000503,"201051344000853","219011344069620",21.67,17.80,0,294.86,299.07,3.0,1.0,0.000,517505.2,517505.2,2860,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1471000540,868206.00
08/12/2016 07:15,2,0.123,ALERT,211.25,295.16,59.996,1471000503,"201051344000685","219011344069620",21.39,18.00,0,293.06,296.66,2.7,0.6,0.000,521128.5,521128.5,2870,0,0,0,L,1122011218,0,122.01,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1471000542,868207.00
08/12/2016 07:15,2,0.141,ALERT,211.03,294.86,59.996,1471000503,"201051344000917","219011344069620",21.67,18.70,0,291.55,296.06,3.1,1.1,0.000,518045.4,518045.4,2876,0,0,0,L,1122011218,0,121.10,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1471000544,868208.00
08/12/2016 07:15,2,0.135,ALERT,211.25,295.46,59.991,1471000503,"201051344001145","219011344069620",22.36,17.80,0,293.36,297.26,3.1,1.0,0.000,523272.8,523272.8,2876,0,0,0,L,1122011218,0,121.33,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1471000546,868209.00
08/12/2016 07:15,2,0.162,ALERT,211.03,294.26,60.012,1471000503,"201051344000651","219011344069620",19.38,17.50,0,292.76,296.36,3.2,1.2,0.000,516069.1,516069.1,2856,0,0,0,L,1122011218,0,121.55,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1471000548,868210.00
08/12/2016 07:15,2,0.053,ALERT,210.35,295.76,59.991,1471000503,"274151322000088","219011344069620",22.26,19.00,0,293.66,299.67,1.2,0.0,0.000,747273.8,747273.8,2838,0,0,0,L,1151911521,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1471000549,868211.00
08/12/2016 07:15,2,0.008,ALERT,211.25,294.86,60.007,1471000503,"274151322000068","219011344069620",39.34,19.30,0,293.36,372.71,0.0,0.0,0.000,640868.5,640868.5,2882,0,0,0,L,1151911521,0,120.88,122.23,0002,18,0,0,0,0,0,0,102,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471000551,868212.00
08/12/2016 07:15,2,0.154,ACTIVE,210.57,294.86,59.981,1471000503,"201051344001135","219011344069620",22.86,18.00,0,293.06,296.96,3.6,1.5,0.000,512184.1,512184.1,2858,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000552,868213.00
08/12/2016 07:15,2,0.145,ACTIVE,211.48,298.47,59.996,1471000503,"201051344000594","219011344069620",23.08,18.00,0,294.56,299.07,3.4,1.4,0.000,522797.1,522797.1,2863,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000553,868214.00
08/12/2016 07:15,2,0.148,ALERT,211.03,294.86,59.996,1471000503,"201051344001203","219011344069620",22.19,18.00,0,293.06,298.17,3.4,1.3,0.000,520078.4,520078.4,2869,0,0,0,L,1122011218,0,121.78,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1471000555,868215.00
08/12/2016 07:15,2,0.064,ALERT,210.80,296.66,59.996,1471000503,"274151322000054","219011344069620",22.78,19.30,0,293.96,299.97,1.5,0.0,0.000,762795.5,762795.5,2834,0,0,0,L,1151911521,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1471000557,868216.00
08/12/2016 07:15,2,0.148,ACTIVE,211.93,297.57,59.996,1471000503,"201051344000867","219011344069620",22.26,18.70,0,294.56,299.07,3.4,1.3,0.000,510056.8,510056.8,2861,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000557,868217.00
08/12/2016 07:15,2,0.176,ALERT,210.80,295.16,59.996,1471000503,"201051344001093","219011344069620",22.11,18.70,0,293.06,296.36,4.0,1.9,0.000,517456.5,517456.5,2876,0,0,0,L,1122011218,0,121.10,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1471000559,868218.00
08/12/2016 07:15,2,0.105,ALERT,211.70,297.87,59.991,1471000503,"201051344000900","219011344069620",22.62,17.80,0,294.26,298.47,2.4,0.4,0.000,526429.2,526429.2,2870,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1471000561,868219.00
08/12/2016 07:15,2,0.154,ALERT,211.93,297.26,60.002,1471000503,"201051344000648","219011344069620",22.58,17.50,0,293.96,298.77,3.5,1.5,0.000,516123.7,516123.7,2858,0,0,0,L,1122011218,0,120.65,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1471000563,868220.00
08/12/2016 07:15,2,0.150,ACTIVE,211.70,298.47,59.986,1471000503,"201051344000569","219011344069620",23.22,18.00,0,295.16,299.67,3.5,1.5,0.000,526778.1,526778.1,2860,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471000564,868221.00
08/12/2016 07:15,2,0.158,ALERT,211.93,298.17,59.991,1471000503,"201051344000983","219011344069620",23.00,18.00,0,295.16,299.37,3.7,1.6,0.000,518925.3,518925.3,2857,0,0,0,L,1122011218,0,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1471000566,868222.00
08/12/2016 07:15,2,0.146,ALERT,211.70,297.57,59.991,1471000503,"201051344001158","219011344069620",21.47,17.80,0,294.26,298.47,3.2,1.2,0.000,511513.0,511513.0,2865,0,0,0,L,1122011218,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1471000567,868223.00
08/12/2016 07:15,2,0.143,ALERT,212.16,298.17,60.002,1471000503,"201051344000576","219011344069620",22.52,17.80,0,294.86,299.07,3.3,1.2,0.000,518849.2,518849.2,2863,0,0,0,L,1122011218,0,121.10,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1471000569,868224.00
08/12/2016 07:15,2,0.080,ALERT,211.03,295.16,59.949,1471000503,"274151322000087","219011344069620",21.95,19.30,0,293.06,299.07,1.8,0.0,0.000,735415.2,735415.2,2869,0,0,0,L,1151911521,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471000571,868225.00
08/12/2016 07:30,2,0.174,ALERT,212.38,334.84,59.981,1471001404,"201051344000645","219011344069620",26.34,19.30,0,296.06,349.56,4.7,2.6,0.004,518401.4,518401.4,2864,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001406,868226.00
08/12/2016 07:30,2,0.105,ACTIVE,210.80,333.93,59.975,1471001404,"274151322000085","219011344069620",24.29,20.00,0,294.86,345.96,2.6,0.6,0.000,763144.1,763144.1,2836,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001407,868227.00
08/12/2016 07:30,2,0.205,ACTIVE,212.38,336.34,59.981,1471001404,"201051344000633","219011344069620",24.75,18.70,0,294.26,354.37,5.2,3.0,0.004,509877.1,509877.1,2859,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001408,868228.00
08/12/2016 07:30,2,0.180,ACTIVE,211.93,335.44,59.949,1471001404,"201051344000469","219011344069620",27.69,18.30,0,295.16,344.45,5.1,3.0,0.000,512075.1,512075.1,2873,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001409,868229.00
08/12/2016 07:30,2,0.203,ACTIVE,211.03,332.13,59.981,1471001404,"201051344000646","219011344069620",25.49,18.70,0,292.46,347.76,5.3,3.2,0.000,513316.9,513316.9,2860,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001410,868230.00
08/12/2016 07:30,2,0.133,ACTIVE,210.35,333.63,59.986,1471001404,"274151322000052","219011344069620",24.63,20.00,0,294.26,345.96,3.3,1.3,0.000,782576.5,782576.5,2837,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001411,868231.00
08/12/2016 07:30,2,0.197,ACTIVE,211.48,332.13,59.970,1471001404,"201051344000585","219011344069620",27.37,19.30,0,293.06,344.15,5.5,3.4,0.004,522296.5,522296.5,2854,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001412,868232.00
08/12/2016 07:30,2,0.201,ALERT,211.25,331.23,59.970,1471001404,"201051344001230","219011344069620",23.80,19.00,0,293.06,346.56,4.8,2.8,0.004,516643.5,516643.5,2875,0,0,0,L,1122011218,0,121.55,120.42,0002,16,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001414,868233.00
08/12/2016 07:30,2,0.199,ACTIVE,211.70,332.73,59.975,1471001404,"201051344000582","219011344069620",24.61,18.70,0,293.96,347.16,5.0,2.9,0.000,509445.7,509445.7,2860,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001415,868234.00
08/12/2016 07:30,2,0.221,ALERT,211.03,331.53,59.981,1471001404,"201051344000955","219011344069620",25.07,19.00,0,293.06,346.26,5.7,3.5,0.004,523035.0,523035.0,2867,0,0,0,L,1122011218,0,120.88,120.88,0002,16,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001417,868235.00
08/12/2016 07:30,2,0.059,ALERT,210.57,318.30,59.965,1471001404,"274151322000094","219011344069620",25.64,19.00,0,293.36,385.93,1.5,0.0,0.000,640673.3,640673.3,2888,0,0,0,L,1151911521,0,120.88,121.78,0002,15,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001418,868236.00
08/12/2016 07:30,2,0.232,ACTIVE,211.70,334.24,59.970,1471001404,"201051344000579","219011344069620",25.92,19.30,0,296.66,349.26,6.1,4.0,0.004,526354.2,526354.2,2871,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001419,868237.00
08/12/2016 07:30,2,0.211,ACTIVE,211.25,331.23,59.981,1471001404,"201051344000890","219011344069620",25.17,19.30,0,293.96,342.65,5.4,3.3,0.000,520274.1,520274.1,2860,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001420,868238.00
08/12/2016 07:30,2,0.207,ACTIVE,211.25,331.83,59.981,1471001404,"201051344000438","219011344069620",25.35,18.70,0,293.66,349.86,5.4,3.3,0.004,521858.4,521858.4,2869,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001421,868239.00
08/12/2016 07:30,2,0.227,ACTIVE,211.25,331.83,59.965,1471001404,"201051344000417","219011344069620",25.58,19.00,0,292.76,349.56,5.9,3.8,0.004,513362.4,513362.4,2863,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001422,868240.00
08/12/2016 07:30,2,0.088,ACTIVE,210.80,335.14,59.959,1471001404,"274151322000083","219011344069620",27.35,19.80,0,294.86,338.44,2.4,0.4,0.000,775506.9,775506.9,2845,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001423,868241.00
08/12/2016 07:30,2,0.109,ACTIVE,211.48,334.84,59.965,1471001404,"274151322000076","219011344069620",26.42,20.00,0,294.56,344.76,2.9,0.9,0.009,827158.7,827158.7,2850,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001424,868242.00
08/12/2016 07:30,2,0.199,ACTIVE,211.70,334.24,59.965,1471001404,"201051344000868","219011344069620",25.03,18.70,0,296.66,346.26,5.1,3.0,0.000,510948.9,510948.9,2866,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001425,868243.00
08/12/2016 07:30,2,0.074,ACTIVE,210.80,331.23,59.959,1471001404,"274151322000095","219011344069620",28.01,19.50,0,295.76,334.84,2.1,0.1,0.000,818790.4,818790.4,2853,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001426,868244.00
08/12/2016 07:30,2,0.141,ACTIVE,211.48,335.14,59.928,1471001404,"201051344000988","219011344069620",27.71,19.30,0,293.96,345.96,4.0,1.9,0.000,507190.1,507190.1,2872,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001427,868245.00
08/12/2016 07:30,2,0.188,ACTIVE,211.25,330.93,59.970,1471001404,"201051344001025","219011344069620",25.35,18.70,0,293.06,348.66,4.8,2.8,0.004,521298.3,521298.3,2862,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001428,868246.00
08/12/2016 07:30,2,0.197,ACTIVE,211.70,333.63,59.959,1471001404,"201051344000458","219011344069620",25.80,19.50,0,296.06,349.86,5.2,3.1,0.004,518385.4,518385.4,2860,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001428,868247.00
08/12/2016 07:30,2,0.193,ALERT,212.38,335.44,59.965,1471001404,"201051344000853","219011344069620",24.17,18.70,0,295.76,348.96,4.8,2.7,0.004,517505.6,517505.6,2862,0,0,0,L,1122011218,0,121.33,121.78,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001430,868248.00
08/12/2016 07:30,2,0.178,ACTIVE,211.70,333.03,59.970,1471001404,"201051344000685","219011344069620",24.83,19.00,0,293.36,350.47,4.5,2.4,0.004,521128.8,521128.8,2872,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001431,868249.00
08/12/2016 07:30,2,0.193,ALERT,211.48,332.73,59.959,1471001404,"201051344000917","219011344069620",24.75,19.80,0,291.85,350.47,4.9,2.8,0.004,518045.8,518045.8,2878,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001433,868250.00
08/12/2016 07:30,2,0.186,ACTIVE,211.70,332.73,59.970,1471001404,"201051344001145","219011344069620",25.25,18.70,0,293.96,350.77,4.8,2.7,0.004,523273.3,523273.3,2878,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001434,868251.00
08/12/2016 07:30,2,0.197,ACTIVE,211.70,332.43,59.965,1471001404,"201051344000651","219011344069620",24.91,18.30,0,292.76,349.56,5.0,2.9,0.004,516069.6,516069.6,2858,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001435,868252.00
08/12/2016 07:30,2,0.068,ACTIVE_NO_POWER,210.12,325.22,59.959,1471001404,"274151322000088","219011344069620",25.96,19.50,0,294.56,326.42,1.8,0.0,0.000,747273.8,747273.8,2840,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001436,868253.00
08/12/2016 07:30,2,0.074,ALERT,211.48,321.61,59.944,1471001404,"274151322000068","219011344069620",26.36,19.80,0,293.06,384.43,2.0,0.0,0.000,640868.5,640868.5,2884,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001438,868254.00
08/12/2016 07:30,2,0.201,ACTIVE,211.03,331.23,59.959,1471001404,"201051344001135","219011344069620",25.37,19.00,0,293.66,341.75,5.2,3.1,0.004,512184.6,512184.6,2859,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001439,868255.00
08/12/2016 07:30,2,0.201,ACTIVE,211.48,334.54,59.965,1471001404,"201051344000594","219011344069620",25.05,19.30,0,296.06,345.06,5.1,3.0,0.009,522797.7,522797.7,2864,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001439,868256.00
08/12/2016 07:30,2,0.199,ACTIVE,211.70,332.13,59.959,1471001404,"201051344001203","219011344069620",24.87,19.00,0,293.66,345.06,5.0,2.9,0.004,520078.8,520078.8,2871,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001440,868257.00
08/12/2016 07:30,2,0.100,ACTIVE,210.80,334.24,59.954,1471001404,"274151322000054","219011344069620",25.13,20.30,0,294.86,345.96,2.5,0.5,0.004,762795.6,762795.6,2836,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001441,868258.00
08/12/2016 07:30,2,0.168,ACTIVE,212.16,334.24,59.954,1471001404,"201051344000867","219011344069620",27.59,19.50,0,295.76,342.95,4.7,2.6,0.004,510057.3,510057.3,2862,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001442,868259.00
08/12/2016 07:30,2,0.223,ACTIVE,211.48,332.73,59.965,1471001404,"201051344001093","219011344069620",24.87,19.50,0,293.36,348.36,5.6,3.5,0.004,517457.1,517457.1,2878,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001443,868260.00
08/12/2016 07:30,2,0.133,ACTIVE,211.70,334.54,60.007,1471001404,"201051344000900","219011344069620",27.29,18.70,0,296.06,346.86,3.7,1.6,0.004,526429.4,526429.4,2872,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001444,868261.00
08/12/2016 07:30,2,0.203,ALERT,211.93,334.54,59.965,1471001404,"201051344000648","219011344069620",25.23,18.30,0,295.76,351.37,5.2,3.1,0.009,516124.3,516124.3,2860,0,0,0,L,1122011218,0,120.65,121.78,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001446,868262.00
08/12/2016 07:30,2,0.193,ACTIVE,211.70,334.54,59.954,1471001404,"201051344000569","219011344069620",25.90,19.00,0,296.96,348.66,5.1,3.0,0.004,526778.6,526778.6,2861,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001447,868263.00
08/12/2016 07:30,2,0.207,ALERT,211.93,333.93,59.954,1471001404,"201051344000983","219011344069620",25.11,19.00,0,296.66,350.77,5.3,3.2,0.009,518925.8,518925.8,2859,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001449,868264.00
08/12/2016 07:30,2,0.188,ALERT,211.93,334.24,59.965,1471001404,"201051344001158","219011344069620",24.87,18.70,0,295.46,350.47,4.7,2.6,0.004,511513.5,511513.5,2867,0,0,0,L,1122011218,0,120.65,121.33,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001451,868265.00
08/12/2016 07:30,2,0.199,ACTIVE,212.16,335.44,59.954,1471001404,"201051344000576","219011344069620",24.41,18.30,0,296.06,352.27,4.9,2.8,0.004,518849.7,518849.7,2865,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001451,868266.00
08/12/2016 07:30,2,0.029,ALERT,210.80,295.16,59.944,1471001404,"274151322000087","219011344069620",28.45,19.80,0,293.66,335.74,0.0,0.0,0.000,735415.3,735415.3,2871,0,0,0,L,1151911521,0,121.10,121.55,0002,19,0,0,0,0,0,0,32,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471001453,868267.00
08/12/2016 07:45,2,0.203,ACTIVE,212.38,336.34,59.981,1471002303,"201051344000645","219011344069620",26.90,20.00,0,295.16,354.37,5.6,3.5,0.013,518402.0,518402.0,2866,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002305,868268.00
08/12/2016 07:45,2,0.141,ACTIVE,211.48,335.14,59.986,1471002303,"274151322000085","219011344069620",24.47,21.00,0,307.78,352.87,3.5,1.5,0.013,763144.2,763144.2,2837,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002306,868269.00
