ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 07:45,2,0.229,ALERT,212.38,336.64,59.991,1471002303,"201051344000633","219011344069620",27.04,19.50,0,293.96,356.48,6.3,4.1,0.018,509877.9,509877.9,2860,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002307,868270.00
08/12/2016 07:45,2,0.227,ALERT,212.16,335.74,59.981,1471002303,"201051344000469","219011344069620",27.85,19.00,0,294.56,353.77,6.4,4.3,0.009,512075.9,512075.9,2874,0,0,0,L,1122011218,0,120.65,122.01,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002309,868271.00
08/12/2016 07:45,2,0.227,ALERT,211.25,332.13,59.981,1471002303,"201051344000646","219011344069620",27.14,19.50,0,292.16,348.96,6.2,4.1,0.018,513317.6,513317.6,2861,0,0,0,L,1122011218,0,121.55,120.65,0002,17,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002311,868272.00
08/12/2016 07:45,2,0.166,ACTIVE,210.80,333.93,59.981,1471002303,"274151322000052","219011344069620",25.37,21.30,0,315.30,349.26,4.3,2.2,0.018,782576.8,782576.8,2838,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002312,868273.00
08/12/2016 07:45,2,0.248,ALERT,211.70,333.33,59.981,1471002303,"201051344000585","219011344069620",27.02,19.80,0,292.16,351.07,6.8,4.7,0.013,522297.3,522297.3,2855,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002314,868274.00
08/12/2016 07:45,2,0.230,ALERT,211.48,332.43,60.028,1471002303,"201051344001230","219011344069620",25.78,19.50,0,293.36,350.77,6.0,3.9,0.013,516644.2,516644.2,2877,0,0,0,L,1122011218,0,121.55,120.65,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002316,868275.00
08/12/2016 07:45,2,0.213,ALERT,211.93,333.03,59.975,1471002303,"201051344000582","219011344069620",27.21,19.50,0,293.66,352.27,5.9,3.8,0.009,509446.4,509446.4,2861,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002317,868276.00
08/12/2016 07:45,2,0.238,ACTIVE,211.25,331.83,59.986,1471002303,"201051344000955","219011344069620",27.55,19.80,0,292.76,350.77,6.7,4.5,0.013,523035.9,523035.9,2869,0,0,0,L,1122011218,0,121.10,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002318,868277.00
08/12/2016 07:45,2,0.080,ALERT,211.03,334.54,59.975,1471002303,"274151322000094","219011344069620",29.32,19.80,0,293.36,385.63,2.4,0.4,0.000,640673.3,640673.3,2890,0,0,0,L,1151911521,0,121.10,121.78,0002,15,0,0,0,0,0,0,169,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002320,868278.00
08/12/2016 07:45,2,0.254,ALERT,211.70,334.54,59.981,1471002303,"201051344000579","219011344069620",27.41,20.00,0,296.36,354.07,7.1,4.9,0.013,526355.2,526355.2,2872,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002322,868279.00
08/12/2016 07:45,2,0.205,ALERT,211.03,331.83,59.986,1471002303,"201051344000890","219011344069620",28.82,19.80,0,293.96,335.14,6.0,3.9,0.009,520274.9,520274.9,2861,0,0,0,L,1122011218,0,121.55,120.20,0002,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002324,868280.00
08/12/2016 07:45,2,0.225,ALERT,211.70,332.73,59.986,1471002303,"201051344000438","219011344069620",27.31,19.50,0,293.66,351.67,6.2,4.1,0.013,521859.2,521859.2,2870,0,0,0,L,1122011218,0,121.78,121.10,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002325,868281.00
08/12/2016 07:45,2,0.250,ALERT,211.70,332.73,59.975,1471002303,"201051344000417","219011344069620",27.43,19.50,0,292.46,350.47,7.0,4.8,0.009,513363.3,513363.3,2864,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002327,868282.00
08/12/2016 07:45,2,0.143,ALERT,211.03,335.74,59.996,1471002303,"274151322000083","219011344069620",25.27,21.00,0,294.86,346.26,3.7,1.6,0.013,775507.0,775507.0,2846,0,0,0,L,1151911521,0,120.88,121.78,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002329,868283.00
08/12/2016 07:45,2,0.146,ACTIVE,211.48,334.54,59.970,1471002303,"274151322000076","219011344069620",26.46,21.30,0,322.21,344.76,4.0,1.9,0.009,827158.9,827158.9,2851,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002330,868284.00
08/12/2016 07:45,2,0.225,ALERT,211.93,335.44,59.959,1471002303,"201051344000868","219011344069620",26.84,19.50,0,296.06,339.04,6.2,4.0,0.013,510949.7,510949.7,2867,0,0,0,L,1122011218,0,120.88,121.78,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002332,868285.00
08/12/2016 07:45,2,0.143,ALERT,211.03,334.84,59.975,1471002303,"274151322000095","219011344069620",25.11,20.30,0,295.16,347.76,3.6,1.6,0.013,818790.6,818790.6,2854,0,0,0,L,1151911521,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002334,868286.00
08/12/2016 07:45,2,0.195,ALERT,211.93,336.64,59.975,1471002303,"201051344000988","219011344069620",26.52,20.00,0,293.06,340.85,5.3,3.2,0.018,507190.6,507190.6,2873,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002335,868287.00
08/12/2016 07:45,2,0.215,ALERT,211.25,332.43,59.970,1471002303,"201051344001025","219011344069620",26.84,19.30,0,293.06,351.97,5.9,3.8,0.013,521299.0,521299.0,2863,0,0,0,L,1122011218,0,121.10,120.88,0002,16,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002337,868288.00
08/12/2016 07:45,2,0.225,ALERT,211.70,334.54,59.981,1471002303,"201051344000458","219011344069620",26.92,20.30,0,295.76,355.28,6.2,4.0,0.013,518386.1,518386.1,2861,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002339,868289.00
08/12/2016 07:45,2,0.227,ACTIVE,212.61,336.94,59.975,1471002303,"201051344000853","219011344069620",26.14,19.50,0,295.46,350.77,6.0,3.9,0.013,517506.3,517506.3,2864,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002340,868290.00
08/12/2016 07:45,2,0.199,ALERT,211.93,333.93,60.002,1471002303,"201051344000685","219011344069620",26.60,19.50,0,292.76,353.47,5.4,3.3,0.018,521129.4,521129.4,2873,0,0,0,L,1122011218,0,122.23,120.88,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002342,868291.00
08/12/2016 07:45,2,0.221,ACTIVE,211.70,333.63,59.959,1471002303,"201051344000917","219011344069620",26.64,20.30,0,291.85,353.17,6.0,3.8,0.018,518046.5,518046.5,2880,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002343,868292.00
08/12/2016 07:45,2,0.213,ALERT,211.93,332.73,59.965,1471002303,"201051344001145","219011344069620",26.84,19.30,0,293.96,352.87,5.8,3.7,0.013,523273.9,523273.9,2879,0,0,0,L,1122011218,0,121.55,121.10,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002344,868293.00
08/12/2016 07:45,2,0.219,ALERT,211.70,333.03,59.965,1471002303,"201051344000651","219011344069620",26.78,19.30,0,292.76,352.87,5.9,3.8,0.013,516070.2,516070.2,2859,0,0,0,L,1122011218,0,122.01,120.65,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002346,868294.00
08/12/2016 07:45,2,0.127,ACTIVE,210.57,334.24,59.959,1471002303,"274151322000088","219011344069620",23.02,20.70,0,294.86,395.25,3.0,0.9,0.013,747273.8,747273.8,2841,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002347,868295.00
08/12/2016 07:45,2,0.100,ALERT,211.70,335.44,59.959,1471002303,"274151322000068","219011344069620",29.52,20.70,0,293.66,384.43,3.0,1.0,0.004,640868.6,640868.6,2886,0,0,0,L,1151911521,0,121.55,122.01,0002,18,0,0,0,0,0,0,167,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002349,868296.00
08/12/2016 07:45,2,0.230,ALERT,211.25,330.93,59.975,1471002303,"201051344001135","219011344069620",27.02,19.50,0,293.06,335.14,6.4,4.2,0.013,512185.4,512185.4,2860,0,0,0,L,1122011218,0,121.33,120.65,0002,19,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002351,868297.00
08/12/2016 07:45,2,0.223,ALERT,211.48,334.84,59.933,1471002303,"201051344000594","219011344069620",27.31,20.00,0,295.46,337.84,6.2,4.0,0.013,522798.4,522798.4,2865,0,0,0,L,1122011218,0,120.88,121.10,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002353,868298.00
08/12/2016 07:45,2,0.225,ALERT,211.70,332.43,59.954,1471002303,"201051344001203","219011344069620",27.02,19.50,0,293.36,352.87,6.2,4.0,0.013,520079.6,520079.6,2872,0,0,0,L,1122011218,0,122.01,120.65,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002355,868299.00
08/12/2016 07:45,2,0.137,ACTIVE,210.80,333.33,59.959,1471002303,"274151322000054","219011344069620",25.01,21.50,0,311.99,349.26,3.5,1.5,0.004,762795.7,762795.7,2837,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002355,868300.00
08/12/2016 07:45,2,0.221,ALERT,212.16,334.54,60.002,1471002303,"201051344000867","219011344069620",27.23,20.00,0,295.46,353.17,6.2,4.0,0.009,510058.0,510058.0,2863,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002357,868301.00
08/12/2016 07:45,2,0.242,ALERT,211.48,332.73,59.959,1471002303,"201051344001093","219011344069620",26.84,20.00,0,293.36,353.17,6.6,4.4,0.013,517457.9,517457.9,2879,0,0,0,L,1122011218,0,121.33,120.88,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002359,868302.00
08/12/2016 07:45,2,0.182,ALERT,211.93,335.44,59.954,1471002303,"201051344000900","219011344069620",26.52,19.30,0,295.76,352.87,4.9,2.8,0.009,526429.9,526429.9,2873,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002361,868303.00
08/12/2016 07:45,2,0.227,ACTIVE,212.16,335.14,59.981,1471002303,"201051344000648","219011344069620",27.25,19.30,0,295.16,357.38,6.3,4.2,0.013,516125.0,516125.0,2862,0,0,0,L,1122011218,0,120.65,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002362,868304.00
08/12/2016 07:45,2,0.229,ALERT,211.93,335.44,59.965,1471002303,"201051344000569","219011344069620",26.94,19.50,0,296.36,346.86,6.2,4.1,0.018,526779.4,526779.4,2862,0,0,0,L,1122011218,0,120.65,121.78,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002364,868305.00
08/12/2016 07:45,2,0.234,ACTIVE,211.93,334.84,59.965,1471002303,"201051344000983","219011344069620",27.17,19.80,0,296.06,354.07,6.5,4.3,0.018,518926.6,518926.6,2861,0,0,0,L,1122011218,0,121.10,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002365,868306.00
08/12/2016 07:45,2,0.219,ACTIVE,211.93,334.84,59.986,1471002303,"201051344001158","219011344069620",26.62,19.50,0,295.16,353.77,5.9,3.8,0.013,511514.1,511514.1,2869,0,0,0,L,1122011218,0,120.88,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002366,868307.00
08/12/2016 07:45,2,0.225,ALERT,212.38,336.04,59.944,1471002303,"201051344000576","219011344069620",26.74,19.30,0,296.06,356.48,6.1,4.0,0.013,518850.4,518850.4,2866,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002368,868308.00
08/12/2016 07:45,2,0.150,ALERT,211.25,334.54,59.965,1471002303,"274151322000087","219011344069620",23.95,21.30,0,293.36,345.06,3.7,1.6,0.000,735415.4,735415.4,2873,0,0,0,L,1151911521,0,121.33,121.78,0002,20,0,0,0,0,0,0,71,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471002369,868309.00
08/12/2016 08:00,2,0.211,ACTIVE,211.93,335.44,59.959,1471003204,"201051344000645","219011344069620",27.25,20.70,0,324.92,345.96,5.8,3.7,0.013,518403.0,518403.0,2867,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003205,868310.00
08/12/2016 08:00,2,0.150,ACTIVE,210.35,333.93,59.959,1471003204,"274151322000085","219011344069620",24.71,21.80,0,330.03,338.14,3.8,1.7,0.013,763144.7,763144.7,2838,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003206,868311.00
08/12/2016 08:00,2,0.230,ACTIVE,211.93,336.94,59.970,1471003204,"201051344000633","219011344069620",27.49,20.00,0,314.70,358.88,6.4,4.3,0.018,509879.0,509879.0,2862,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003206,868312.00
08/12/2016 08:00,2,0.244,ACTIVE,211.48,334.54,59.965,1471003204,"201051344000469","219011344069620",26.40,19.50,0,312.89,355.28,6.5,4.4,0.022,512077.1,512077.1,2876,0,0,0,L,1122011218,0,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003207,868313.00
08/12/2016 08:00,2,0.227,ACTIVE,210.57,332.73,59.954,1471003204,"201051344000646","219011344069620",27.73,19.80,0,319.21,346.26,6.4,4.3,0.018,513318.8,513318.8,2863,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003208,868314.00
08/12/2016 08:00,2,0.174,ACTIVE,210.12,333.03,59.975,1471003204,"274151322000052","219011344069620",25.86,21.80,0,329.73,338.74,4.6,2.5,0.018,782577.5,782577.5,2839,0,0,0,L,1151911521,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003209,868315.00
08/12/2016 08:00,2,0.254,ACTIVE,211.25,332.73,59.959,1471003204,"201051344000585","219011344069620",27.39,20.30,0,322.81,345.06,7.1,4.9,0.013,522298.6,522298.6,2857,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003210,868316.00
08/12/2016 08:00,2,0.236,ACTIVE,210.80,331.23,59.954,1471003204,"201051344001230","219011344069620",26.36,19.80,0,310.49,352.87,6.3,4.2,0.013,516645.3,516645.3,2879,0,0,0,L,1122011218,0,121.33,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003211,868317.00
08/12/2016 08:00,2,0.225,ACTIVE,211.48,333.03,59.959,1471003204,"201051344000582","219011344069620",27.31,19.80,0,325.22,343.55,6.2,4.1,0.018,509447.4,509447.4,2863,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003212,868318.00
08/12/2016 08:00,2,0.252,ACTIVE,210.57,331.83,59.970,1471003204,"201051344000955","219011344069620",27.19,20.00,0,313.20,347.16,7.0,4.8,0.018,523037.1,523037.1,2870,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003213,868319.00
08/12/2016 08:00,2,0.088,ACTIVE,210.35,334.54,59.959,1471003204,"274151322000094","219011344069620",29.46,20.70,0,320.11,353.77,2.6,0.6,0.009,640673.5,640673.5,2892,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003214,868320.00
08/12/2016 08:00,2,0.260,ACTIVE,211.48,334.54,59.975,1471003204,"201051344000579","219011344069620",27.65,20.70,0,327.02,344.76,7.3,5.1,0.013,526356.5,526356.5,2874,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003215,868321.00
08/12/2016 08:00,2,0.238,ALERT,211.03,331.53,59.986,1471003204,"201051344000890","219011344069620",27.81,20.30,0,294.86,342.95,6.7,4.6,0.013,520276.1,520276.1,2863,0,0,0,L,1122011218,0,121.55,119.97,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003216,868322.00
08/12/2016 08:00,2,0.234,ACTIVE,211.25,332.73,59.991,1471003204,"201051344000438","219011344069620",27.47,19.80,0,322.51,344.15,6.5,4.4,0.018,521860.4,521860.4,2872,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003217,868323.00
08/12/2016 08:00,2,0.262,ACTIVE,211.25,332.43,59.986,1471003204,"201051344000417","219011344069620",27.12,20.00,0,311.39,351.37,7.2,5.1,0.018,513364.7,513364.7,2866,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003218,868324.00
08/12/2016 08:00,2,0.154,ACTIVE,210.35,333.63,59.981,1471003204,"274151322000083","219011344069620",25.25,21.50,0,330.63,339.04,4.0,1.9,0.018,775507.6,775507.6,2848,0,0,0,L,1151911521,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003219,868325.00
08/12/2016 08:00,2,0.162,ACTIVE,210.80,333.93,59.959,1471003204,"274151322000076","219011344069620",26.32,21.50,0,331.53,338.74,4.3,2.2,0.018,827159.6,827159.6,2852,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003220,868326.00
08/12/2016 08:00,2,0.234,ACTIVE,211.48,335.14,59.981,1471003204,"201051344000868","219011344069620",27.04,20.00,0,320.11,351.07,6.5,4.3,0.022,510950.8,510950.8,2869,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003221,868327.00
08/12/2016 08:00,2,0.152,ACTIVE,210.35,333.93,59.986,1471003204,"274151322000095","219011344069620",25.74,21.30,0,330.63,338.14,4.0,1.9,0.004,818791.1,818791.1,2856,0,0,0,L,1151911521,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003222,868328.00
08/12/2016 08:00,2,0.207,ACTIVE,211.25,334.54,59.975,1471003204,"201051344000988","219011344069620",26.22,20.30,0,327.92,343.85,5.5,3.4,0.013,507191.6,507191.6,2875,0,0,0,L,1122011218,0,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003223,868329.00
08/12/2016 08:00,2,0.221,ACTIVE,211.03,331.23,59.986,1471003204,"201051344001025","219011344069620",27.49,19.80,0,327.02,338.74,6.2,4.1,0.013,521300.0,521300.0,2865,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003224,868330.00
08/12/2016 08:00,2,0.229,ACTIVE,211.48,334.84,60.007,1471003204,"201051344000458","219011344069620",27.33,21.00,0,326.12,344.45,6.4,4.2,0.009,518387.2,518387.2,2863,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003225,868331.00
08/12/2016 08:00,2,0.234,ACTIVE,212.16,336.64,59.970,1471003204,"201051344000853","219011344069620",26.20,20.00,0,324.62,347.46,6.2,4.1,0.018,517507.4,517507.4,2865,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003226,868332.00
08/12/2016 08:00,2,0.203,ACTIVE,211.25,333.63,59.991,1471003204,"201051344000685","219011344069620",27.14,19.80,0,311.69,357.08,5.6,3.5,0.018,521130.3,521130.3,2875,0,0,0,L,1122011218,0,122.23,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003227,868333.00
08/12/2016 08:00,2,0.229,ACTIVE,210.80,332.13,59.944,1471003204,"201051344000917","219011344069620",26.86,21.00,0,314.10,347.76,6.2,4.1,0.018,518047.6,518047.6,2881,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003228,868334.00
08/12/2016 08:00,2,0.221,ACTIVE,210.80,331.53,59.965,1471003204,"201051344001145","219011344069620",26.74,19.80,0,317.40,352.57,6.0,3.9,0.018,523275.0,523275.0,2881,0,0,0,L,1122011218,0,121.33,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003229,868335.00
08/12/2016 08:00,2,0.223,ACTIVE,211.03,331.83,59.991,1471003204,"201051344000651","219011344069620",26.98,19.50,0,322.81,343.85,6.1,4.0,0.013,516071.3,516071.3,2861,0,0,0,L,1122011218,0,121.78,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003229,868336.00
08/12/2016 08:00,2,0.139,ACTIVE,209.67,332.73,60.002,1471003204,"274151322000088","219011344069620",23.16,21.50,0,330.03,338.14,3.3,1.2,0.013,747274.2,747274.2,2842,0,0,0,L,1151911521,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003230,868337.00
08/12/2016 08:00,2,0.107,ACTIVE,210.57,333.93,59.959,1471003204,"274151322000068","219011344069620",29.72,21.50,0,328.52,342.95,3.3,1.2,0.009,640868.9,640868.9,2888,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003231,868338.00
08/12/2016 08:00,2,0.242,ACTIVE,210.12,329.43,59.986,1471003204,"201051344001135","219011344069620",27.25,20.00,0,325.82,340.55,6.7,4.5,0.018,512186.6,512186.6,2862,0,0,0,L,1122011218,0,121.10,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003232,868339.00
08/12/2016 08:00,2,0.229,ACTIVE,211.03,334.54,59.991,1471003204,"201051344000594","219011344069620",27.91,20.70,0,326.42,342.65,6.5,4.3,0.022,522799.5,522799.5,2867,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003233,868340.00
08/12/2016 08:00,2,0.242,ACTIVE,210.57,331.23,59.975,1471003204,"201051344001203","219011344069620",26.04,20.00,0,324.92,343.55,6.4,4.3,0.018,520080.7,520080.7,2874,0,0,0,L,1122011218,0,121.78,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003234,868341.00
08/12/2016 08:00,2,0.148,ACTIVE,210.35,333.93,59.986,1471003204,"274151322000054","219011344069620",24.97,22.00,0,330.03,338.74,3.8,1.7,0.009,762796.2,762796.2,2838,0,0,0,L,1151911521,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003235,868342.00
08/12/2016 08:00,2,0.230,ACTIVE,211.70,334.84,59.970,1471003204,"201051344000867","219011344069620",27.19,21.00,0,318.91,350.77,6.4,4.2,0.018,510059.1,510059.1,2865,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003236,868343.00
08/12/2016 08:00,2,0.244,ACTIVE,210.57,331.53,59.965,1471003204,"201051344001093","219011344069620",27.25,20.70,0,315.90,350.77,6.8,4.6,0.009,517459.2,517459.2,2881,0,0,0,L,1122011218,0,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003237,868344.00
08/12/2016 08:00,2,0.182,ACTIVE,211.25,334.84,60.018,1471003204,"201051344000900","219011344069620",27.37,19.80,0,326.72,346.26,5.1,3.0,0.013,526430.7,526430.7,2875,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003238,868345.00
08/12/2016 08:00,2,0.236,ACTIVE,211.70,334.54,59.975,1471003204,"201051344000648","219011344069620",27.00,19.80,0,328.82,343.55,6.5,4.3,0.018,516126.2,516126.2,2863,0,0,0,L,1122011218,0,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003239,868346.00
08/12/2016 08:00,2,0.234,ACTIVE,211.48,335.74,59.981,1471003204,"201051344000569","219011344069620",26.96,20.30,0,329.73,339.95,6.4,4.3,0.018,526780.5,526780.5,2864,0,0,0,L,1122011218,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003240,868347.00
08/12/2016 08:00,2,0.240,ACTIVE,211.48,334.24,60.007,1471003204,"201051344000983","219011344069620",27.12,20.30,0,328.52,342.05,6.7,4.5,0.013,518927.8,518927.8,2862,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003240,868348.00
08/12/2016 08:00,2,0.217,ACTIVE,211.48,334.54,59.954,1471003204,"201051344001158","219011344069620",27.15,19.80,0,328.22,341.15,6.0,3.9,0.013,511515.2,511515.2,2870,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003241,868349.00
08/12/2016 08:00,2,0.227,ACTIVE,211.70,335.44,59.928,1471003204,"201051344000576","219011344069620",26.90,19.80,0,324.32,348.06,6.2,4.1,0.018,518851.5,518851.5,2868,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003242,868350.00
08/12/2016 08:00,2,0.156,ALERT,210.57,333.93,59.981,1471003204,"274151322000087","219011344069620",24.05,23.00,0,294.26,354.37,3.8,1.8,0.000,735415.9,735415.9,2875,0,0,0,L,1151911521,0,120.65,121.10,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471003244,868351.00
08/12/2016 08:15,2,0.275,ACTIVE,211.70,336.04,59.959,1471004104,"201051344000645","219011344069620",26.88,21.00,0,329.13,340.25,7.5,5.3,0.035,518404.1,518404.1,2868,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004105,868352.00
08/12/2016 08:15,2,0.209,ACTIVE,211.03,336.64,59.938,1471004104,"274151322000085","219011344069620",25.25,22.00,0,328.82,338.74,5.4,3.3,0.027,763145.3,763145.3,2839,0,0,0,L,1151911521,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004106,868353.00
08/12/2016 08:15,2,0.285,ACTIVE,211.93,337.24,59.944,1471004104,"201051344000633","219011344069620",27.71,20.30,0,323.41,348.36,8.1,5.8,0.031,509880.2,509880.2,2863,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004106,868354.00
08/12/2016 08:15,2,0.301,ACTIVE,211.48,335.74,59.981,1471004104,"201051344000469","219011344069620",27.00,19.80,0,328.22,339.95,8.2,6.0,0.027,512078.3,512078.3,2877,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004107,868355.00
08/12/2016 08:15,2,0.297,ACTIVE,211.03,333.63,59.991,1471004104,"201051344000646","219011344069620",26.90,19.80,0,325.52,338.44,8.2,5.9,0.031,513320.0,513320.0,2864,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004108,868356.00
08/12/2016 08:15,2,0.232,ACTIVE,210.80,336.34,59.975,1471004104,"274151322000052","219011344069620",26.32,22.00,0,328.52,339.65,6.2,4.1,0.035,782578.3,782578.3,2840,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004109,868357.00
08/12/2016 08:15,2,0.312,ACTIVE,211.25,333.93,59.991,1471004104,"201051344000585","219011344069620",27.35,20.30,0,326.72,338.14,8.7,6.5,0.031,522300.0,522300.0,2858,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004110,868358.00
08/12/2016 08:15,2,0.277,ACTIVE,211.25,332.43,59.975,1471004104,"201051344001230","219011344069620",27.69,20.00,0,321.01,342.35,7.8,5.6,0.031,516646.5,516646.5,2880,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004111,868359.00
08/12/2016 08:15,2,0.277,ACTIVE,211.70,333.63,59.996,1471004104,"201051344000582","219011344069620",27.55,20.00,0,327.32,337.84,7.8,5.6,0.031,509448.6,509448.6,2864,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004112,868360.00
08/12/2016 08:15,2,0.307,ACTIVE,211.03,333.33,59.991,1471004104,"201051344000955","219011344069620",26.86,20.30,0,325.82,336.94,8.4,6.2,0.035,523038.4,523038.4,2871,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004113,868361.00
08/12/2016 08:15,2,0.127,ACTIVE,211.03,335.14,59.970,1471004104,"274151322000094","219011344069620",30.53,21.30,0,329.13,339.04,4.0,1.9,0.022,640673.8,640673.8,2893,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004114,868362.00
08/12/2016 08:15,2,0.311,ACTIVE,211.03,334.84,59.986,1471004104,"201051344000579","219011344069620",28.15,21.00,0,328.52,340.25,8.9,6.6,0.027,526357.9,526357.9,2875,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004115,868363.00
08/12/2016 08:15,2,0.303,ACTIVE,211.25,333.03,59.981,1471004104,"201051344000890","219011344069620",27.17,20.30,0,324.32,342.05,8.4,6.2,0.035,520277.4,520277.4,2865,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004116,868364.00
08/12/2016 08:15,2,0.293,ACTIVE,211.48,333.93,60.002,1471004104,"201051344000438","219011344069620",27.27,20.00,0,327.62,338.14,8.2,5.9,0.027,521861.6,521861.6,2873,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004117,868365.00
08/12/2016 08:15,2,0.305,ACTIVE,211.48,333.93,59.965,1471004104,"201051344000417","219011344069620",28.19,20.30,0,327.02,337.84,8.7,6.5,0.031,513366.1,513366.1,2867,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004118,868366.00
08/12/2016 08:15,2,0.207,ACTIVE,210.80,335.44,59.970,1471004104,"274151322000083","219011344069620",26.20,21.80,0,327.92,339.95,5.5,3.4,0.018,775508.2,775508.2,2849,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004119,868367.00
08/12/2016 08:15,2,0.219,ACTIVE,211.48,336.64,59.954,1471004104,"274151322000076","219011344069620",27.19,22.00,0,330.33,339.34,6.0,3.9,0.035,827160.3,827160.3,2853,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004120,868368.00
08/12/2016 08:15,2,0.293,ACTIVE,211.25,334.54,59.975,1471004104,"201051344000868","219011344069620",27.15,20.30,0,327.62,340.85,8.1,5.9,0.031,510952.0,510952.0,2870,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004120,868369.00
08/12/2016 08:15,2,0.211,ACTIVE,211.03,336.64,59.981,1471004104,"274151322000095","219011344069620",26.40,21.50,0,328.82,339.04,5.6,3.5,0.027,818791.7,818791.7,2857,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004121,868370.00
08/12/2016 08:15,2,0.262,ACTIVE,211.03,336.04,59.965,1471004104,"201051344000988","219011344069620",26.88,20.70,0,327.02,342.35,7.2,5.0,0.040,507192.5,507192.5,2876,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004122,868371.00
08/12/2016 08:15,2,0.283,ACTIVE,211.25,332.43,59.949,1471004104,"201051344001025","219011344069620",26.72,19.80,0,327.32,337.54,7.7,5.5,0.031,521301.2,521301.2,2866,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004123,868372.00
08/12/2016 08:15,2,0.285,ACTIVE,211.25,335.14,59.954,1471004104,"201051344000458","219011344069620",27.31,21.30,0,329.13,341.15,7.9,5.7,0.035,518388.4,518388.4,2864,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004124,868373.00
08/12/2016 08:15,2,0.283,ACTIVE,211.93,336.64,59.965,1471004104,"201051344000853","219011344069620",27.15,20.70,0,330.63,342.05,7.8,5.6,0.035,517508.5,517508.5,2866,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004125,868374.00
08/12/2016 08:15,2,0.248,ACTIVE,211.70,334.54,59.949,1471004104,"201051344000685","219011344069620",28.15,20.00,0,322.81,341.15,7.1,4.9,0.031,521131.3,521131.3,2876,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004126,868375.00
08/12/2016 08:15,2,0.275,ACTIVE,211.70,333.93,59.975,1471004104,"201051344000917","219011344069620",27.35,21.00,0,324.62,338.14,7.7,5.5,0.035,518048.7,518048.7,2882,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004127,868376.00
08/12/2016 08:15,2,0.268,ACTIVE,211.93,333.93,59.986,1471004104,"201051344001145","219011344069620",27.63,19.80,0,326.12,338.44,7.5,5.3,0.027,523276.0,523276.0,2882,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004128,868377.00
08/12/2016 08:15,2,0.275,ACTIVE,211.70,333.93,59.986,1471004104,"201051344000651","219011344069620",27.15,19.80,0,326.42,338.14,7.6,5.4,0.031,516072.4,516072.4,2862,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004129,868378.00
08/12/2016 08:15,2,0.189,ACTIVE,210.57,336.34,59.959,1471004104,"274151322000088","219011344069620",24.27,22.00,0,327.62,338.74,4.7,2.6,0.022,747274.6,747274.6,2843,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004130,868379.00
08/12/2016 08:15,2,0.146,ACTIVE,211.70,336.64,59.965,1471004104,"274151322000068","219011344069620",30.85,22.00,0,329.13,339.95,4.5,2.5,0.022,640869.4,640869.4,2889,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004131,868380.00
08/12/2016 08:15,2,0.297,ACTIVE,211.25,332.43,59.975,1471004104,"201051344001135","219011344069620",27.15,20.00,0,325.22,336.34,8.2,6.0,0.031,512187.8,512187.8,2863,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004132,868381.00
08/12/2016 08:15,2,0.275,ACTIVE,211.03,334.84,59.954,1471004104,"201051344000594","219011344069620",28.25,21.00,0,326.72,340.85,7.9,5.7,0.022,522800.7,522800.7,2868,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004132,868382.00
08/12/2016 08:15,2,0.289,ACTIVE,211.48,333.33,59.975,1471004104,"201051344001203","219011344069620",26.76,20.30,0,326.12,339.04,7.8,5.6,0.031,520081.9,520081.9,2875,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004133,868383.00
08/12/2016 08:15,2,0.199,ACTIVE,210.80,336.04,59.944,1471004104,"274151322000054","219011344069620",25.60,22.30,0,328.22,339.34,5.2,3.1,0.027,762796.7,762796.7,2839,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004134,868384.00
08/12/2016 08:15,2,0.283,ACTIVE,211.48,334.54,59.970,1471004104,"201051344000867","219011344069620",27.33,21.30,0,327.32,343.85,7.9,5.7,0.040,510060.3,510060.3,2866,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004135,868385.00
08/12/2016 08:15,2,0.301,ACTIVE,211.48,333.93,59.970,1471004104,"201051344001093","219011344069620",26.86,20.70,0,322.21,339.65,8.2,6.0,0.027,517460.4,517460.4,2882,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004136,868386.00
08/12/2016 08:15,2,0.242,ACTIVE,211.25,334.84,59.959,1471004104,"201051344000900","219011344069620",27.23,20.30,0,327.92,340.85,6.7,4.5,0.027,526431.6,526431.6,2876,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004137,868387.00
08/12/2016 08:15,2,0.283,ACTIVE,211.70,335.44,59.959,1471004104,"201051344000648","219011344069620",27.59,20.00,0,329.13,339.95,7.9,5.7,0.031,516127.4,516127.4,2864,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004138,868388.00
08/12/2016 08:15,2,0.285,ACTIVE,211.48,335.14,59.944,1471004104,"201051344000569","219011344069620",27.14,20.70,0,328.52,339.95,7.9,5.7,0.031,526781.7,526781.7,2865,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004139,868389.00
08/12/2016 08:15,2,0.291,ACTIVE,211.48,334.84,59.959,1471004104,"201051344000983","219011344069620",27.17,20.70,0,327.92,339.65,8.1,5.9,0.027,518929.0,518929.0,2863,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004140,868390.00
08/12/2016 08:15,2,0.270,ACTIVE,211.25,334.84,59.965,1471004104,"201051344001158","219011344069620",27.06,20.00,0,326.72,341.15,7.4,5.2,0.027,511516.2,511516.2,2871,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004141,868391.00
08/12/2016 08:15,2,0.275,ACTIVE,211.70,336.34,59.965,1471004104,"201051344000576","219011344069620",27.15,20.00,0,328.82,342.65,7.6,5.4,0.035,518852.6,518852.6,2869,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004142,868392.00
08/12/2016 08:15,2,0.207,ALERT,211.25,336.34,59.991,1471004104,"274151322000087","219011344069620",24.57,23.80,0,293.66,355.28,5.2,3.1,0.018,735416.4,735416.4,2877,0,0,0,L,1151911521,0,121.55,121.33,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471004144,868393.00
08/12/2016 08:30,2,0.430,ACTIVE,211.70,336.34,59.944,1471005003,"201051344000645","219011344069620",26.82,21.50,0,330.63,342.95,11.6,9.3,0.066,518405.9,518405.9,2869,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005005,868394.00
08/12/2016 08:30,2,0.342,ACTIVE,210.80,335.74,59.970,1471005003,"274151322000085","219011344069620",26.68,22.30,0,331.23,340.55,9.2,7.0,0.044,763146.6,763146.6,2840,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005005,868395.00
08/12/2016 08:30,2,0.432,ACTIVE,211.48,336.94,59.959,1471005003,"201051344000633","219011344069620",28.05,20.70,0,329.13,344.45,12.3,9.9,0.075,509882.2,509882.2,2864,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005006,868396.00
08/12/2016 08:30,2,0.443,ACTIVE,211.25,336.04,59.959,1471005003,"201051344000469","219011344069620",27.63,20.00,0,328.22,342.35,12.4,10.0,0.066,512080.3,512080.3,2878,0,0,0,L,1122011218,0,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005007,868397.00
08/12/2016 08:30,2,0.439,ACTIVE,211.03,334.24,59.965,1471005003,"201051344000646","219011344069620",27.75,20.00,0,327.02,341.15,12.4,10.0,0.071,513322.0,513322.0,2865,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005008,868398.00
08/12/2016 08:30,2,0.367,ACTIVE,210.57,336.64,59.965,1471005003,"274151322000052","219011344069620",27.17,22.30,0,330.33,340.85,10.1,7.8,0.057,782579.8,782579.8,2841,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005009,868399.00
08/12/2016 08:30,2,0.465,ACTIVE,211.70,335.44,59.938,1471005003,"201051344000585","219011344069620",27.25,20.70,0,327.62,341.75,12.9,10.5,0.071,522302.1,522302.1,2859,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005010,868400.00
08/12/2016 08:30,2,0.414,ACTIVE,211.25,333.93,59.944,1471005003,"201051344001230","219011344069620",27.75,20.30,0,326.72,339.34,11.7,9.3,0.066,516648.4,516648.4,2881,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005011,868401.00
08/12/2016 08:30,2,0.410,ACTIVE,211.70,334.84,59.954,1471005003,"201051344000582","219011344069620",27.95,20.30,0,327.92,341.15,11.7,9.4,0.066,509450.5,509450.5,2865,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005012,868402.00
08/12/2016 08:30,2,0.449,ACTIVE,211.03,333.63,59.933,1471005003,"201051344000955","219011344069620",27.65,20.30,0,327.02,339.65,12.6,10.2,0.075,523040.5,523040.5,2872,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005013,868403.00
08/12/2016 08:30,2,0.199,ACTIVE,211.03,407.87,59.975,1471005003,"274151322000094","219011344069620",38.55,22.50,0,332.73,422.90,7.7,5.5,0.035,640674.7,640674.7,2894,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005014,868404.00
08/12/2016 08:30,2,0.445,ACTIVE,211.25,335.44,59.944,1471005003,"201051344000579","219011344069620",28.73,21.00,0,329.13,342.65,13.0,10.6,0.066,526360.1,526360.1,2876,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005015,868405.00
08/12/2016 08:30,2,0.436,ACTIVE,211.25,333.93,59.912,1471005003,"201051344000890","219011344069620",28.07,20.70,0,327.32,340.55,12.4,10.0,0.071,520279.4,520279.4,2866,0,0,0,L,1122011218,0,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005015,868406.00
08/12/2016 08:30,2,0.432,ACTIVE,211.70,334.24,59.954,1471005003,"201051344000438","219011344069620",27.89,20.00,0,328.52,341.45,12.2,9.9,0.066,521863.6,521863.6,2874,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005016,868407.00
08/12/2016 08:30,2,0.463,ACTIVE,211.48,334.24,59.944,1471005003,"201051344000417","219011344069620",27.06,20.70,0,327.62,340.85,12.7,10.3,0.066,513368.3,513368.3,2868,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005017,868408.00
08/12/2016 08:30,2,0.336,ACTIVE,210.80,335.74,59.975,1471005003,"274151322000083","219011344069620",27.59,22.30,0,330.93,341.15,9.4,7.2,0.053,775509.6,775509.6,2850,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005018,868409.00
08/12/2016 08:30,2,0.365,ACTIVE,211.25,334.84,59.959,1471005003,"274151322000076","219011344069620",27.81,22.30,0,331.83,341.75,10.3,8.0,0.057,827161.8,827161.8,2854,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005019,868410.00
08/12/2016 08:30,2,0.438,ACTIVE,211.03,334.84,59.970,1471005003,"201051344000868","219011344069620",27.41,20.70,0,329.13,342.35,12.2,9.8,0.071,510954.0,510954.0,2871,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005020,868411.00
08/12/2016 08:30,2,0.355,ACTIVE,210.57,335.44,59.970,1471005003,"274151322000095","219011344069620",27.19,21.80,0,330.63,342.35,9.8,7.5,0.040,818793.2,818793.2,2858,0,0,0,L,1151911521,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005021,868412.00
08/12/2016 08:30,2,0.400,ACTIVE,211.03,336.34,59.938,1471005003,"201051344000988","219011344069620",27.99,21.00,0,328.22,343.85,11.3,9.0,0.075,507194.4,507194.4,2877,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005022,868413.00
