ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 08:30,2,0.432,ACTIVE,211.25,333.63,59.944,1471005003,"201051344001025","219011344069620",27.47,20.30,0,327.62,340.55,12.0,9.7,0.071,521303.2,521303.2,2867,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005023,868414.00
08/12/2016 08:30,2,0.428,ACTIVE,211.25,335.44,59.954,1471005003,"201051344000458","219011344069620",27.65,21.80,0,329.73,342.05,12.0,9.7,0.066,518390.4,518390.4,2865,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005024,868415.00
08/12/2016 08:30,2,0.426,ACTIVE,211.70,337.24,59.954,1471005003,"201051344000853","219011344069620",27.25,20.70,0,330.33,343.85,11.8,9.5,0.071,517510.5,517510.5,2867,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005025,868416.00
08/12/2016 08:30,2,0.410,ACTIVE,211.70,335.14,59.944,1471005003,"201051344000685","219011344069620",26.80,20.30,0,327.62,342.05,11.2,8.9,0.071,521133.1,521133.1,2877,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005025,868417.00
08/12/2016 08:30,2,0.416,ACTIVE,211.48,334.84,59.944,1471005003,"201051344000917","219011344069620",27.51,21.30,0,327.62,341.75,11.6,9.3,0.062,518050.6,518050.6,2883,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005026,868418.00
08/12/2016 08:30,2,0.416,ACTIVE,211.70,335.74,59.944,1471005003,"201051344001145","219011344069620",27.37,20.00,0,329.13,341.45,11.6,9.2,0.071,523277.9,523277.9,2883,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005027,868419.00
08/12/2016 08:30,2,0.422,ACTIVE,211.48,334.24,59.949,1471005003,"201051344000651","219011344069620",27.37,20.00,0,327.92,341.45,11.8,9.4,0.066,516074.3,516074.3,2863,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005028,868420.00
08/12/2016 08:30,2,0.326,ACTIVE,210.12,334.84,59.970,1471005003,"274151322000088","219011344069620",25.76,22.00,0,330.33,340.85,8.5,6.3,0.049,747275.8,747275.8,2844,0,0,0,L,1151911521,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005029,868421.00
08/12/2016 08:30,2,0.238,ACTIVE,211.03,387.74,59.959,1471005003,"274151322000068","219011344069620",36.30,23.30,0,333.33,409.98,8.8,6.6,0.040,640870.6,640870.6,2890,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005030,868422.00
08/12/2016 08:30,2,0.432,ACTIVE,211.25,333.03,59.949,1471005003,"201051344001135","219011344069620",27.99,20.30,0,327.32,339.95,12.3,9.9,0.066,512189.9,512189.9,2864,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005031,868423.00
08/12/2016 08:30,2,0.434,ACTIVE,210.80,336.04,59.965,1471005003,"201051344000594","219011344069620",27.41,21.00,0,326.72,342.65,12.1,9.7,0.066,522802.7,522802.7,2869,0,0,0,L,1122011218,0,120.42,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005032,868424.00
08/12/2016 08:30,2,0.430,ACTIVE,211.25,333.03,59.965,1471005003,"201051344001203","219011344069620",27.43,20.70,0,327.92,342.05,12.0,9.6,0.071,520083.9,520083.9,2876,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005033,868425.00
08/12/2016 08:30,2,0.338,ACTIVE,210.57,336.34,59.970,1471005003,"274151322000054","219011344069620",26.74,22.50,0,330.33,342.95,9.2,6.9,0.044,762798.0,762798.0,2840,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005034,868426.00
08/12/2016 08:30,2,0.439,ACTIVE,211.25,335.14,59.970,1471005003,"201051344000867","219011344069620",26.74,21.50,0,329.13,342.05,11.9,9.6,0.066,510062.3,510062.3,2867,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005035,868427.00
08/12/2016 08:30,2,0.449,ACTIVE,211.25,334.54,59.965,1471005003,"201051344001093","219011344069620",26.36,21.00,0,327.92,341.15,12.0,9.7,0.062,517462.5,517462.5,2883,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005036,868428.00
08/12/2016 08:30,2,0.389,ACTIVE,211.03,334.84,60.002,1471005003,"201051344000900","219011344069620",27.59,20.70,0,329.13,342.65,10.9,8.6,0.071,526433.3,526433.3,2877,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005038,868429.00
08/12/2016 08:30,2,0.430,ACTIVE,211.25,334.84,59.981,1471005003,"201051344000648","219011344069620",27.59,20.30,0,330.03,342.35,12.1,9.7,0.071,516129.4,516129.4,2865,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005039,868430.00
08/12/2016 08:30,2,0.430,ACTIVE,211.03,335.44,59.970,1471005003,"201051344000569","219011344069620",27.89,21.00,0,327.62,342.65,12.2,9.8,0.071,526783.7,526783.7,2866,0,0,0,L,1122011218,0,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005039,868431.00
08/12/2016 08:30,2,0.432,ACTIVE,211.03,334.54,59.970,1471005003,"201051344000983","219011344069620",28.05,21.30,0,328.52,342.65,12.3,10.0,0.071,518931.1,518931.1,2864,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005040,868432.00
08/12/2016 08:30,2,0.426,ACTIVE,211.03,335.74,59.949,1471005003,"201051344001158","219011344069620",26.90,20.30,0,327.32,342.95,11.6,9.3,0.071,511518.2,511518.2,2872,0,0,0,L,1122011218,0,120.20,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005041,868433.00
08/12/2016 08:30,2,0.426,ACTIVE,211.48,336.64,59.970,1471005003,"201051344000576","219011344069620",26.88,20.70,0,329.73,342.95,11.7,9.3,0.071,518854.5,518854.5,2870,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005042,868434.00
08/12/2016 08:30,2,0.340,ACTIVE,210.80,336.64,59.933,1471005003,"274151322000087","219011344069620",26.50,24.50,0,330.93,341.15,9.2,6.9,0.031,735417.8,735417.8,2879,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005043,868435.00
08/12/2016 08:45,2,0.383,ACTIVE,211.93,336.34,59.959,1471005904,"201051344000645","219011344069620",26.78,21.50,0,330.63,343.25,10.4,8.1,0.057,518408.1,518408.1,2870,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005905,868436.00
08/12/2016 08:45,2,0.293,ACTIVE,210.57,334.54,59.981,1471005904,"274151322000085","219011344069620",26.90,22.50,0,327.02,339.95,8.0,5.8,0.040,763148.1,763148.1,2841,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005906,868437.00
08/12/2016 08:45,2,0.387,ACTIVE,211.70,337.84,59.970,1471005904,"201051344000633","219011344069620",27.93,21.00,0,328.52,344.45,11.0,8.7,0.062,509884.5,509884.5,2865,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005907,868438.00
08/12/2016 08:45,2,0.381,ACTIVE,211.48,336.64,59.954,1471005904,"201051344000469","219011344069620",28.31,20.30,0,327.02,342.95,11.0,8.7,0.057,512082.6,512082.6,2879,0,0,0,L,1122011218,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005907,868439.00
08/12/2016 08:45,2,0.402,ACTIVE,210.57,333.63,59.975,1471005904,"201051344000646","219011344069620",27.23,20.00,0,326.72,341.15,11.1,8.8,0.053,513324.3,513324.3,2866,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005908,868440.00
08/12/2016 08:45,2,0.326,ACTIVE,210.12,334.24,59.928,1471005904,"274151322000052","219011344069620",27.00,22.80,0,326.72,340.25,8.9,6.7,0.035,782581.6,782581.6,2842,0,0,0,L,1151911521,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005909,868441.00
08/12/2016 08:45,2,0.410,ACTIVE,211.03,334.54,59.949,1471005904,"201051344000585","219011344069620",27.95,20.70,0,327.02,341.75,11.7,9.3,0.066,522304.6,522304.6,2860,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005910,868442.00
08/12/2016 08:45,2,0.381,ACTIVE,210.57,333.03,59.954,1471005904,"201051344001230","219011344069620",27.15,20.30,0,326.12,340.25,10.5,8.2,0.053,516650.5,516650.5,2882,0,0,0,L,1122011218,0,121.10,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005911,868443.00
08/12/2016 08:45,2,0.377,ACTIVE,211.25,334.24,59.965,1471005904,"201051344000582","219011344069620",27.61,20.70,0,327.62,341.15,10.6,8.3,0.057,509452.6,509452.6,2866,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005912,868444.00
08/12/2016 08:45,2,0.400,ACTIVE,210.57,333.03,59.975,1471005904,"201051344000955","219011344069620",27.83,20.30,0,325.52,340.85,11.3,9.0,0.062,523042.9,523042.9,2873,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005913,868445.00
08/12/2016 08:45,2,0.193,ACTIVE,210.12,379.02,59.965,1471005904,"274151322000094","219011344069620",35.42,23.00,0,332.13,415.39,6.9,4.8,0.044,640676.0,640676.0,2895,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005914,868446.00
08/12/2016 08:45,2,0.432,ACTIVE,211.48,336.04,60.012,1471005904,"201051344000579","219011344069620",26.56,21.30,0,328.82,343.55,11.7,9.3,0.062,526362.5,526362.5,2877,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005915,868447.00
08/12/2016 08:45,2,0.404,ACTIVE,210.80,333.03,59.954,1471005904,"201051344000890","219011344069620",27.33,20.70,0,327.02,340.85,11.2,8.9,0.062,520281.8,520281.8,2867,0,0,0,L,1122011218,0,121.10,119.97,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005916,868448.00
08/12/2016 08:45,2,0.389,ACTIVE,211.03,333.93,59.965,1471005904,"201051344000438","219011344069620",27.85,20.00,0,328.52,341.15,11.0,8.7,0.062,521865.9,521865.9,2875,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005917,868449.00
08/12/2016 08:45,2,0.418,ACTIVE,211.03,333.93,59.949,1471005904,"201051344000417","219011344069620",27.39,20.70,0,327.62,341.45,11.6,9.3,0.062,513370.6,513370.6,2869,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005917,868450.00
08/12/2016 08:45,2,0.303,ACTIVE,210.12,334.24,59.986,1471005904,"274151322000083","219011344069620",27.10,22.50,0,327.02,340.25,8.3,6.1,0.053,775511.2,775511.2,2851,0,0,0,L,1151911521,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005918,868451.00
08/12/2016 08:45,2,0.320,ACTIVE,210.57,335.44,59.970,1471005904,"274151322000076","219011344069620",27.79,22.30,0,327.92,341.15,9.0,6.8,0.044,827163.6,827163.6,2855,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005919,868452.00
08/12/2016 08:45,2,0.398,ACTIVE,211.25,336.04,59.965,1471005904,"201051344000868","219011344069620",27.12,21.00,0,327.62,343.55,10.9,8.6,0.057,510956.3,510956.3,2872,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005920,868453.00
08/12/2016 08:45,2,0.312,ACTIVE,210.12,333.93,59.933,1471005904,"274151322000095","219011344069620",27.25,22.00,0,327.02,340.55,8.6,6.4,0.049,818794.9,818794.9,2859,0,0,0,L,1151911521,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005921,868454.00
08/12/2016 08:45,2,0.367,ACTIVE,211.25,336.94,59.970,1471005904,"201051344000988","219011344069620",27.57,21.30,0,327.62,344.76,10.3,8.0,0.062,507196.5,507196.5,2878,0,0,0,L,1122011218,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005922,868455.00
08/12/2016 08:45,2,0.387,ACTIVE,210.80,332.73,60.002,1471005904,"201051344001025","219011344069620",27.55,20.00,0,327.32,340.85,10.8,8.5,0.057,521305.4,521305.4,2868,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005923,868456.00
08/12/2016 08:45,2,0.385,ACTIVE,211.25,335.44,59.959,1471005904,"201051344000458","219011344069620",27.69,21.80,0,327.92,342.35,10.8,8.5,0.062,518392.6,518392.6,2866,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005924,868457.00
08/12/2016 08:45,2,0.381,ACTIVE,212.16,337.84,59.975,1471005904,"201051344000853","219011344069620",27.69,21.30,0,330.33,344.45,10.7,8.4,0.062,517512.7,517512.7,2868,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005925,868458.00
08/12/2016 08:45,2,0.361,ACTIVE,211.48,334.84,59.986,1471005904,"201051344000685","219011344069620",27.41,20.30,0,327.02,342.35,10.1,7.8,0.057,521135.2,521135.2,2878,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005925,868459.00
08/12/2016 08:45,2,0.373,ACTIVE,211.03,333.93,59.981,1471005904,"201051344000917","219011344069620",27.77,21.30,0,325.82,341.15,10.5,8.2,0.057,518052.7,518052.7,2884,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005926,868460.00
08/12/2016 08:45,2,0.375,ACTIVE,211.03,334.54,59.959,1471005904,"201051344001145","219011344069620",27.63,20.00,0,328.52,342.05,10.5,8.2,0.053,523280.0,523280.0,2884,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005927,868461.00
08/12/2016 08:45,2,0.375,ACTIVE,211.25,334.24,59.954,1471005904,"201051344000651","219011344069620",27.69,20.00,0,327.92,341.45,10.6,8.3,0.053,516076.5,516076.5,2864,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005928,868462.00
08/12/2016 08:45,2,0.287,ACTIVE,209.90,334.84,59.949,1471005904,"274151322000088","219011344069620",25.86,22.30,0,326.72,339.95,7.5,5.3,0.044,747277.2,747277.2,2845,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005929,868463.00
08/12/2016 08:45,2,0.199,ACTIVE,210.57,399.46,59.975,1471005904,"274151322000068","219011344069620",37.71,23.80,0,332.73,402.77,7.6,5.4,0.027,640872.0,640872.0,2891,0,0,0,L,1151911521,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005930,868464.00
08/12/2016 08:45,2,0.398,ACTIVE,210.57,332.43,59.981,1471005904,"201051344001135","219011344069620",27.63,20.30,0,327.02,339.95,11.2,8.9,0.057,512192.1,512192.1,2865,0,0,0,L,1122011218,0,120.88,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005931,868465.00
08/12/2016 08:45,2,0.393,ACTIVE,211.03,336.04,59.986,1471005904,"201051344000594","219011344069620",27.67,21.30,0,327.32,342.65,11.1,8.8,0.071,522805.0,522805.0,2870,0,0,0,L,1122011218,0,120.42,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005932,868466.00
08/12/2016 08:45,2,0.395,ACTIVE,210.80,333.33,60.012,1471005904,"201051344001203","219011344069620",27.06,21.00,0,327.62,341.75,10.8,8.5,0.057,520086.1,520086.1,2877,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005933,868467.00
08/12/2016 08:45,2,0.301,ACTIVE,209.90,333.93,59.970,1471005904,"274151322000054","219011344069620",26.50,22.80,0,327.62,340.55,8.1,5.9,0.040,762799.5,762799.5,2841,0,0,0,L,1151911521,0,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005934,868468.00
08/12/2016 08:45,2,0.391,ACTIVE,211.70,335.14,59.981,1471005904,"201051344000867","219011344069620",27.63,21.80,0,327.32,342.05,11.0,8.7,0.053,510064.5,510064.5,2868,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005935,868469.00
08/12/2016 08:45,2,0.396,ACTIVE,211.03,333.63,59.991,1471005904,"201051344001093","219011344069620",27.77,21.00,0,327.92,341.15,11.2,8.9,0.053,517464.8,517464.8,2884,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005936,868470.00
08/12/2016 08:45,2,0.352,ACTIVE,211.48,336.04,59.975,1471005904,"201051344000900","219011344069620",27.55,21.00,0,328.22,342.65,9.8,7.6,0.062,526435.3,526435.3,2878,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005937,868471.00
08/12/2016 08:45,2,0.391,ACTIVE,211.93,336.04,59.965,1471005904,"201051344000648","219011344069620",27.61,20.70,0,329.13,343.25,10.9,8.6,0.062,516131.6,516131.6,2866,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005938,868472.00
08/12/2016 08:45,2,0.396,ACTIVE,211.48,336.04,59.959,1471005904,"201051344000569","219011344069620",27.53,21.50,0,328.52,342.65,11.1,8.8,0.053,526786.0,526786.0,2867,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005939,868473.00
08/12/2016 08:45,2,0.400,ACTIVE,211.70,336.34,59.959,1471005904,"201051344000983","219011344069620",27.63,21.30,0,328.22,342.35,11.2,8.9,0.066,518933.4,518933.4,2865,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005939,868474.00
08/12/2016 08:45,2,0.379,ACTIVE,211.48,336.34,60.023,1471005904,"201051344001158","219011344069620",27.31,20.70,0,327.92,343.85,10.5,8.2,0.062,511520.3,511520.3,2873,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005940,868475.00
08/12/2016 08:45,2,0.379,ACTIVE,211.93,336.94,60.023,1471005904,"201051344000576","219011344069620",27.55,21.00,0,329.73,343.25,10.6,8.3,0.062,518856.7,518856.7,2871,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005941,868476.00
08/12/2016 08:45,2,0.311,ACTIVE,210.35,333.93,59.970,1471005904,"274151322000087","219011344069620",26.20,24.80,0,327.62,340.55,8.2,6.0,0.035,735419.3,735419.3,2880,0,0,0,L,1151911521,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471005942,868477.00
08/12/2016 09:00,2,0.688,ACTIVE,212.61,339.65,59.970,1471006803,"201051344000645","219011344069620",28.23,22.00,0,330.03,351.97,19.6,17.0,0.146,518411.8,518411.8,2871,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006804,868478.00
08/12/2016 09:00,2,0.600,ACTIVE,210.80,338.74,59.970,1471006803,"274151322000085","219011344069620",27.71,22.80,0,328.22,345.66,16.8,14.3,0.102,763151.2,763151.2,2842,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006805,868479.00
08/12/2016 09:00,2,0.693,ACTIVE,212.61,341.15,59.975,1471006803,"201051344000633","219011344069620",28.59,21.30,0,330.03,353.47,20.1,17.5,0.155,509888.3,509888.3,2866,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006806,868480.00
08/12/2016 09:00,2,0.701,ACTIVE,212.16,339.65,60.002,1471006803,"201051344000469","219011344069620",28.49,20.70,0,327.92,351.97,20.3,17.6,0.155,512086.6,512086.6,2880,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006807,868481.00
08/12/2016 09:00,2,0.682,ACTIVE,211.03,336.04,59.959,1471006803,"201051344000646","219011344069620",29.08,20.30,0,325.52,350.47,20.1,17.5,0.146,513328.2,513328.2,2867,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006808,868482.00
08/12/2016 09:00,2,0.639,ACTIVE,210.57,337.24,59.954,1471006803,"274151322000052","219011344069620",27.63,22.80,0,327.32,346.26,17.9,15.4,0.119,782584.9,782584.9,2843,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006809,868483.00
08/12/2016 09:00,2,0.709,ACTIVE,211.70,336.94,59.975,1471006803,"201051344000585","219011344069620",29.00,21.00,0,327.02,350.17,20.9,18.2,0.150,522308.6,522308.6,2861,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006810,868484.00
08/12/2016 09:00,2,0.662,ACTIVE,211.48,336.04,59.991,1471006803,"201051344001230","219011344069620",28.77,20.70,0,325.82,348.66,19.4,16.8,0.137,516654.2,516654.2,2883,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006811,868485.00
08/12/2016 09:00,2,0.680,ACTIVE,211.93,337.24,59.965,1471006803,"201051344000582","219011344069620",28.07,21.00,0,327.92,350.47,19.4,16.8,0.137,509456.4,509456.4,2867,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006812,868486.00
08/12/2016 09:00,2,0.695,ACTIVE,211.03,336.04,59.986,1471006803,"201051344000955","219011344069620",28.92,20.70,0,325.82,349.56,20.4,17.8,0.146,523046.8,523046.8,2874,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006813,868487.00
08/12/2016 09:00,2,0.395,ACTIVE,210.80,407.27,59.954,1471006803,"274151322000094","219011344069620",38.13,23.80,0,331.53,422.30,15.2,12.7,0.093,640678.7,640678.7,2896,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006814,868488.00
08/12/2016 09:00,2,0.717,ACTIVE,212.16,339.04,59.970,1471006803,"201051344000579","219011344069620",28.92,21.50,0,329.73,352.27,21.0,18.3,0.141,526366.7,526366.7,2878,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006814,868489.00
08/12/2016 09:00,2,0.699,ACTIVE,211.25,336.04,59.981,1471006803,"201051344000890","219011344069620",28.77,21.30,0,326.42,350.47,20.4,17.8,0.137,520285.7,520285.7,2868,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006815,868490.00
08/12/2016 09:00,2,0.686,ACTIVE,211.70,337.24,60.007,1471006803,"201051344000438","219011344069620",28.84,20.70,0,327.62,350.47,20.0,17.4,0.141,521869.7,521869.7,2876,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006817,868491.00
08/12/2016 09:00,2,0.715,ACTIVE,211.70,336.34,59.986,1471006803,"201051344000417","219011344069620",28.07,21.00,0,327.32,350.47,20.3,17.7,0.137,513374.7,513374.7,2870,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006818,868492.00
08/12/2016 09:00,2,0.609,ACTIVE,210.80,337.84,59.986,1471006803,"274151322000083","219011344069620",27.73,22.80,0,328.22,345.96,17.1,14.6,0.115,775514.3,775514.3,2852,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006819,868493.00
08/12/2016 09:00,2,0.652,ACTIVE,211.48,336.04,59.970,1471006803,"274151322000076","219011344069620",28.03,22.50,0,328.22,347.46,18.5,16.0,0.115,827167.1,827167.1,2856,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006820,868494.00
08/12/2016 09:00,2,0.697,ACTIVE,212.16,339.34,59.922,1471006803,"201051344000868","219011344069620",28.45,21.30,0,329.13,351.37,20.1,17.5,0.141,510960.2,510960.2,2873,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006821,868495.00
08/12/2016 09:00,2,0.621,ACTIVE,211.03,337.24,59.981,1471006803,"274151322000095","219011344069620",28.59,22.50,0,327.92,346.56,18.0,15.4,0.110,818798.2,818798.2,2860,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006822,868496.00
08/12/2016 09:00,2,0.666,ACTIVE,212.16,341.15,60.002,1471006803,"201051344000988","219011344069620",28.67,21.50,0,328.82,353.47,19.4,16.8,0.155,507200.2,507200.2,2879,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006823,868497.00
08/12/2016 09:00,2,0.693,ACTIVE,211.25,336.34,60.002,1471006803,"201051344001025","219011344069620",28.51,20.70,0,326.12,351.07,20.1,17.4,0.141,521309.3,521309.3,2869,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006824,868498.00
08/12/2016 09:00,2,0.680,ACTIVE,211.93,338.74,59.975,1471006803,"201051344000458","219011344069620",28.61,22.30,0,329.73,351.37,19.7,17.1,0.146,518396.5,518396.5,2867,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006825,868499.00
08/12/2016 09:00,2,0.680,ACTIVE,212.83,340.85,59.970,1471006803,"201051344000853","219011344069620",28.55,21.50,0,331.53,352.87,19.6,17.0,0.141,517516.5,517516.5,2869,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006825,868500.00
08/12/2016 09:00,2,0.664,ACTIVE,211.48,338.14,60.034,1471006803,"201051344000685","219011344069620",28.23,20.70,0,326.42,350.17,19.0,16.4,0.137,521138.9,521138.9,2879,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006826,868501.00
08/12/2016 09:00,2,0.656,ACTIVE,211.48,337.54,60.007,1471006803,"201051344000917","219011344069620",28.92,21.80,0,327.32,350.47,19.3,16.7,0.141,518056.5,518056.5,2885,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006827,868502.00
08/12/2016 09:00,2,0.666,ACTIVE,211.48,335.74,59.986,1471006803,"201051344001145","219011344069620",28.61,20.30,0,327.92,350.17,19.3,16.7,0.137,523283.8,523283.8,2885,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006828,868503.00
08/12/2016 09:00,2,0.670,ACTIVE,211.70,337.54,59.975,1471006803,"201051344000651","219011344069620",28.63,20.30,0,328.22,350.17,19.5,16.9,0.128,516080.3,516080.3,2865,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006829,868504.00
08/12/2016 09:00,2,0.580,ACTIVE,210.35,335.44,59.981,1471006803,"274151322000088","219011344069620",27.27,22.50,0,327.02,345.66,16.0,13.6,0.097,747280.1,747280.1,2846,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006830,868505.00
08/12/2016 09:00,2,0.422,ACTIVE,211.25,401.86,59.965,1471006803,"274151322000068","219011344069620",37.61,24.30,0,332.43,420.80,16.1,13.6,0.088,640875.0,640875.0,2892,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006831,868506.00
08/12/2016 09:00,2,0.693,ACTIVE,211.25,336.04,59.970,1471006803,"201051344001135","219011344069620",28.67,20.70,0,326.72,349.86,20.1,17.5,0.146,512196.1,512196.1,2866,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006832,868507.00
08/12/2016 09:00,2,0.693,ACTIVE,211.70,339.34,59.975,1471006803,"201051344000594","219011344069620",28.61,21.50,0,327.62,351.37,20.1,17.5,0.146,522809.0,522809.0,2871,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006833,868508.00
08/12/2016 09:00,2,0.686,ACTIVE,211.48,336.64,59.965,1471006803,"201051344001203","219011344069620",28.31,21.30,0,327.32,351.07,19.7,17.1,0.141,520090.0,520090.0,2878,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006834,868509.00
08/12/2016 09:00,2,0.592,ACTIVE,210.80,337.24,59.970,1471006803,"274151322000054","219011344069620",27.79,23.00,0,327.62,346.56,16.7,14.2,0.106,762802.7,762802.7,2842,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006835,868510.00
08/12/2016 09:00,2,0.689,ACTIVE,212.38,338.74,59.959,1471006803,"201051344000867","219011344069620",28.51,22.00,0,328.82,351.07,20.0,17.3,0.137,510068.5,510068.5,2869,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006836,868511.00
08/12/2016 09:00,2,0.678,ACTIVE,211.48,337.24,59.965,1471006803,"201051344001093","219011344069620",28.86,21.30,0,326.72,349.86,19.9,17.2,0.137,517468.7,517468.7,2885,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006836,868512.00
08/12/2016 09:00,2,0.656,ACTIVE,211.93,339.95,59.965,1471006803,"201051344000900","219011344069620",28.41,21.50,0,329.73,351.07,18.9,16.3,0.133,526439.0,526439.0,2879,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006837,868513.00
08/12/2016 09:00,2,0.689,ACTIVE,212.38,339.34,59.991,1471006803,"201051344000648","219011344069620",28.21,21.00,0,330.03,351.67,19.8,17.1,0.146,516135.6,516135.6,2867,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006838,868514.00
08/12/2016 09:00,2,0.686,ACTIVE,212.16,339.34,59.981,1471006803,"201051344000569","219011344069620",28.61,21.80,0,328.22,352.27,19.9,17.3,0.146,526789.9,526789.9,2868,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006839,868515.00
08/12/2016 09:00,2,0.693,ACTIVE,212.16,339.04,59.996,1471006803,"201051344000983","219011344069620",28.55,21.80,0,327.92,351.67,20.1,17.4,0.146,518937.4,518937.4,2866,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006840,868516.00
08/12/2016 09:00,2,0.674,ACTIVE,212.16,339.34,59.975,1471006803,"201051344001158","219011344069620",28.39,21.00,0,329.13,351.67,19.4,16.8,0.146,511524.2,511524.2,2874,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006841,868517.00
08/12/2016 09:00,2,0.670,ACTIVE,212.38,340.25,59.975,1471006803,"201051344000576","219011344069620",28.27,21.50,0,329.43,351.97,19.2,16.6,0.141,518860.5,518860.5,2872,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006842,868518.00
08/12/2016 09:00,2,0.598,ACTIVE,210.80,337.24,59.959,1471006803,"274151322000087","219011344069620",27.37,25.80,0,327.32,345.96,16.6,14.1,0.084,735422.5,735422.5,2881,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471006843,868519.00
08/12/2016 09:15,2,0.559,ACTIVE,212.16,337.84,59.981,1471007704,"201051344000645","219011344069620",27.83,22.30,0,331.23,350.17,15.8,13.3,0.115,518414.9,518414.9,2872,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007705,868520.00
08/12/2016 09:15,2,0.473,ACTIVE,211.03,335.14,59.959,1471007704,"274151322000085","219011344069620",27.39,23.00,0,330.93,343.85,13.1,10.8,0.075,763153.6,763153.6,2843,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007706,868521.00
08/12/2016 09:15,2,0.572,ACTIVE,211.93,339.34,59.949,1471007704,"201051344000633","219011344069620",28.23,21.50,0,329.43,351.37,16.4,13.9,0.110,509891.6,509891.6,2867,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007707,868522.00
08/12/2016 09:15,2,0.576,ACTIVE,211.70,337.84,59.954,1471007704,"201051344000469","219011344069620",28.33,21.00,0,329.43,349.26,16.6,14.1,0.119,512089.8,512089.8,2881,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007708,868523.00
08/12/2016 09:15,2,0.574,ACTIVE,210.57,334.54,59.959,1471007704,"201051344000646","219011344069620",28.17,20.70,0,326.42,346.56,16.4,13.9,0.106,513331.4,513331.4,2868,0,0,0,L,1122011218,0,121.10,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007709,868524.00
08/12/2016 09:15,2,0.506,ACTIVE,210.57,335.74,60.007,1471007704,"274151322000052","219011344069620",27.77,23.00,0,330.03,344.45,14.2,11.8,0.088,782587.5,782587.5,2844,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007710,868525.00
08/12/2016 09:15,2,0.600,ACTIVE,211.03,335.44,59.965,1471007704,"201051344000585","219011344069620",28.35,21.00,0,327.62,348.66,17.2,14.7,0.110,522312.0,522312.0,2862,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007711,868526.00
08/12/2016 09:15,2,0.553,ACTIVE,210.80,333.33,59.970,1471007704,"201051344001230","219011344069620",28.43,21.00,0,326.42,345.96,15.9,13.5,0.102,516657.3,516657.3,2884,0,0,0,L,1122011218,0,121.10,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007712,868527.00
08/12/2016 09:15,2,0.561,ACTIVE,211.48,335.14,59.959,1471007704,"201051344000582","219011344069620",27.81,21.30,0,327.62,347.16,15.8,13.3,0.102,509459.4,509459.4,2868,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007712,868528.00
08/12/2016 09:15,2,0.584,ACTIVE,210.80,334.84,59.928,1471007704,"201051344000955","219011344069620",28.47,21.00,0,325.82,346.26,16.8,14.3,0.115,523050.1,523050.1,2875,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007713,868529.00
08/12/2016 09:15,2,0.311,ACTIVE,211.03,400.96,59.959,1471007704,"274151322000094","219011344069620",37.73,24.30,0,331.23,416.29,12.0,9.6,0.075,640680.8,640680.8,2897,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007714,868530.00
08/12/2016 09:15,2,0.598,ACTIVE,211.93,338.14,59.954,1471007704,"201051344000579","219011344069620",28.77,21.50,0,329.73,350.17,17.5,14.9,0.115,526370.1,526370.1,2879,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007715,868531.00
08/12/2016 09:15,2,0.572,ACTIVE,211.03,334.54,59.954,1471007704,"201051344000890","219011344069620",28.84,21.30,0,327.62,346.86,16.8,14.3,0.106,520289.0,520289.0,2869,0,0,0,L,1122011218,0,121.10,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007716,868532.00
08/12/2016 09:15,2,0.564,ACTIVE,211.25,335.44,59.965,1471007704,"201051344000438","219011344069620",28.69,21.00,0,327.92,347.76,16.5,14.0,0.110,521872.9,521872.9,2877,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007717,868533.00
08/12/2016 09:15,2,0.584,ACTIVE,211.25,334.84,59.944,1471007704,"201051344000417","219011344069620",28.67,21.30,0,327.32,346.56,16.9,14.4,0.110,513378.0,513378.0,2871,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007718,868534.00
08/12/2016 09:15,2,0.486,ACTIVE,210.80,337.84,59.959,1471007704,"274151322000083","219011344069620",27.73,23.00,0,330.03,343.85,13.6,11.2,0.088,775516.8,775516.8,2853,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007719,868535.00
08/12/2016 09:15,2,0.516,ACTIVE,211.25,338.14,59.949,1471007704,"274151322000076","219011344069620",28.37,22.80,0,330.93,344.76,14.8,12.4,0.110,827169.9,827169.9,2857,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007720,868536.00
08/12/2016 09:15,2,0.584,ACTIVE,211.93,338.44,59.975,1471007704,"201051344000868","219011344069620",28.19,21.50,0,329.43,349.26,16.7,14.2,0.110,510963.5,510963.5,2874,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007721,868537.00
08/12/2016 09:15,2,0.512,ACTIVE,210.80,336.04,59.938,1471007704,"274151322000095","219011344069620",27.73,22.80,0,330.33,344.15,14.4,12.0,0.088,818800.9,818800.9,2861,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007722,868538.00
08/12/2016 09:15,2,0.555,ACTIVE,211.70,339.34,59.944,1471007704,"201051344000988","219011344069620",28.37,21.80,0,329.73,351.07,16.0,13.5,0.124,507203.3,507203.3,2880,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007723,868539.00
08/12/2016 09:15,2,0.572,ACTIVE,211.03,333.93,59.965,1471007704,"201051344001025","219011344069620",28.67,21.00,0,327.32,346.86,16.6,14.1,0.110,521312.4,521312.4,2870,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007724,868540.00
08/12/2016 09:15,2,0.576,ACTIVE,211.70,337.84,59.954,1471007704,"201051344000458","219011344069620",28.11,22.50,0,330.33,349.56,16.4,13.9,0.115,518399.7,518399.7,2868,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007724,868541.00
08/12/2016 09:15,2,0.561,ACTIVE,212.38,339.04,59.949,1471007704,"201051344000853","219011344069620",28.86,21.80,0,331.83,350.77,16.4,13.9,0.102,517519.7,517519.7,2870,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007725,868542.00
08/12/2016 09:15,2,0.547,ACTIVE,211.48,335.74,59.922,1471007704,"201051344000685","219011344069620",28.29,21.00,0,326.72,348.66,15.7,13.2,0.110,521141.8,521141.8,2880,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007726,868543.00
08/12/2016 09:15,2,0.564,ACTIVE,211.25,335.74,59.912,1471007704,"201051344000917","219011344069620",28.11,22.00,0,326.72,347.76,16.1,13.6,0.110,518059.6,518059.6,2886,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007727,868544.00
08/12/2016 09:15,2,0.561,ACTIVE,211.25,335.44,59.970,1471007704,"201051344001145","219011344069620",28.43,20.70,0,327.02,348.36,16.1,13.7,0.106,523286.8,523286.8,2886,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007728,868545.00
08/12/2016 09:15,2,0.564,ACTIVE,211.25,335.44,60.012,1471007704,"201051344000651","219011344069620",28.35,21.00,0,328.22,348.06,16.3,13.8,0.110,516083.4,516083.4,2866,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007729,868546.00
08/12/2016 09:15,2,0.467,ACTIVE,210.35,336.64,59.949,1471007704,"274151322000088","219011344069620",27.17,23.00,0,329.43,342.95,12.8,10.5,0.075,747282.4,747282.4,2847,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007730,868547.00
08/12/2016 09:15,2,0.330,ACTIVE,211.25,407.27,59.986,1471007704,"274151322000068","219011344069620",38.45,24.80,0,332.13,418.09,12.9,10.5,0.071,640877.3,640877.3,2893,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007731,868548.00
08/12/2016 09:15,2,0.580,ACTIVE,210.80,333.93,59.933,1471007704,"201051344001135","219011344069620",28.73,21.00,0,326.72,346.86,16.9,14.4,0.115,512199.3,512199.3,2867,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007732,868549.00
08/12/2016 09:15,2,0.576,ACTIVE,211.48,337.84,59.965,1471007704,"201051344000594","219011344069620",28.80,21.80,0,327.62,350.17,16.8,14.3,0.115,522812.2,522812.2,2872,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007733,868550.00
08/12/2016 09:15,2,0.590,ACTIVE,211.25,334.54,59.965,1471007704,"201051344001203","219011344069620",27.71,21.50,0,328.22,348.36,16.6,14.1,0.115,520093.1,520093.1,2879,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007734,868551.00
08/12/2016 09:15,2,0.496,ACTIVE,210.80,337.24,59.981,1471007704,"274151322000054","219011344069620",26.96,23.50,0,330.03,343.55,13.6,11.2,0.084,762805.1,762805.1,2843,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007735,868552.00
08/12/2016 09:15,2,0.584,ACTIVE,212.16,337.54,59.975,1471007704,"201051344000867","219011344069620",28.39,22.30,0,329.73,349.86,16.9,14.3,0.115,510071.7,510071.7,2870,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007735,868553.00
08/12/2016 09:15,2,0.588,ACTIVE,211.03,336.04,59.938,1471007704,"201051344001093","219011344069620",28.07,21.80,0,326.72,348.06,16.8,14.3,0.110,517471.9,517471.9,2886,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007736,868554.00
08/12/2016 09:15,2,0.555,ACTIVE,211.70,338.44,59.970,1471007704,"201051344000900","219011344069620",28.11,21.80,0,329.73,349.26,15.9,13.4,0.115,526441.9,526441.9,2880,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007737,868555.00
08/12/2016 09:15,2,0.588,ACTIVE,212.16,337.84,59.975,1471007704,"201051344000648","219011344069620",28.11,21.50,0,330.93,349.86,16.8,14.3,0.110,516138.7,516138.7,2868,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007738,868556.00
08/12/2016 09:15,2,0.586,ACTIVE,211.93,338.44,59.944,1471007704,"201051344000569","219011344069620",28.43,21.80,0,329.73,349.56,16.9,14.4,0.115,526793.1,526793.1,2869,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007739,868557.00
