ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 09:15,2,0.600,ACTIVE,211.70,337.54,59.959,1471007704,"201051344000983","219011344069620",28.11,22.00,0,329.43,349.56,17.1,14.6,0.115,518940.7,518940.7,2867,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007740,868558.00
08/12/2016 09:15,2,0.578,ACTIVE,211.70,337.84,59.959,1471007704,"201051344001158","219011344069620",27.99,21.30,0,329.73,349.26,16.4,14.0,0.115,511527.2,511527.2,2875,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007741,868559.00
08/12/2016 09:15,2,0.568,ACTIVE,212.16,339.04,60.002,1471007704,"201051344000576","219011344069620",28.29,21.80,0,330.93,350.17,16.3,13.8,0.115,518863.5,518863.5,2873,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007742,868560.00
08/12/2016 09:15,2,0.498,ACTIVE,210.80,334.24,59.954,1471007704,"274151322000087","219011344069620",27.02,26.30,0,330.33,343.55,13.7,11.3,0.071,735424.9,735424.9,2882,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471007743,868561.00
08/12/2016 09:30,2,0.445,ACTIVE,212.16,336.94,59.996,1471008604,"201051344000645","219011344069620",27.97,22.50,0,329.43,347.16,12.6,10.3,0.080,518417.7,518417.7,2873,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008605,868562.00
08/12/2016 09:30,2,0.371,ACTIVE,210.57,335.14,59.991,1471008604,"274151322000085","219011344069620",26.88,23.50,0,330.63,341.75,10.1,7.8,0.053,763155.8,763155.8,2844,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008606,868563.00
08/12/2016 09:30,2,0.463,ACTIVE,212.16,337.84,60.002,1471008604,"201051344000633","219011344069620",28.35,21.50,0,329.43,349.26,13.3,10.9,0.075,509894.5,509894.5,2868,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008607,868564.00
08/12/2016 09:30,2,0.480,ACTIVE,211.70,336.94,59.986,1471008604,"201051344000469","219011344069620",27.53,21.00,0,329.13,346.86,13.4,11.0,0.075,512092.8,512092.8,2882,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008608,868565.00
08/12/2016 09:30,2,0.496,ACTIVE,210.80,334.84,60.018,1471008604,"201051344000646","219011344069620",25.47,21.00,0,325.82,343.55,12.8,10.5,0.071,513334.3,513334.3,2869,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008608,868566.00
08/12/2016 09:30,2,0.400,ACTIVE,210.12,333.63,59.975,1471008604,"274151322000052","219011344069620",27.39,23.30,0,329.73,342.65,11.2,8.8,0.066,782590.0,782590.0,2845,0,0,0,L,1151911521,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008609,868567.00
08/12/2016 09:30,2,0.486,ACTIVE,211.25,335.14,59.975,1471008604,"201051344000585","219011344069620",28.21,21.30,0,327.32,344.76,13.9,11.5,0.084,522315.1,522315.1,2863,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008610,868568.00
08/12/2016 09:30,2,0.451,ACTIVE,211.03,334.24,60.012,1471008604,"201051344001230","219011344069620",27.29,21.00,0,324.32,342.35,12.5,10.2,0.071,516660.0,516660.0,2885,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008611,868569.00
08/12/2016 09:30,2,0.459,ACTIVE,211.48,335.14,59.996,1471008604,"201051344000582","219011344069620",27.12,21.50,0,327.32,344.45,12.6,10.3,0.080,509462.2,509462.2,2869,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008612,868570.00
08/12/2016 09:30,2,0.484,ACTIVE,210.57,333.93,59.970,1471008604,"201051344000955","219011344069620",27.69,21.30,0,326.12,342.95,13.6,11.2,0.080,523053.2,523053.2,2876,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008613,868571.00
08/12/2016 09:30,2,0.242,ACTIVE,210.35,389.24,59.981,1471008604,"274151322000094","219011344069620",36.58,24.80,0,331.53,412.68,8.9,6.7,0.049,640682.7,640682.7,2898,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008614,868572.00
08/12/2016 09:30,2,0.500,ACTIVE,211.70,336.34,60.012,1471008604,"201051344000579","219011344069620",27.75,21.80,0,329.43,346.56,14.1,11.7,0.075,526373.3,526373.3,2880,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008615,868573.00
08/12/2016 09:30,2,0.482,ACTIVE,210.80,333.33,60.002,1471008604,"201051344000890","219011344069620",27.57,21.50,0,326.12,343.55,13.5,11.1,0.080,520292.0,520292.0,2870,0,0,0,L,1122011218,0,121.33,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008616,868574.00
08/12/2016 09:30,2,0.467,ACTIVE,211.03,334.84,60.007,1471008604,"201051344000438","219011344069620",28.09,21.00,0,327.32,343.85,13.3,10.9,0.075,521875.8,521875.8,2878,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008617,868575.00
08/12/2016 09:30,2,0.480,ACTIVE,211.03,333.93,60.018,1471008604,"201051344000417","219011344069620",28.33,21.30,0,326.72,344.15,13.8,11.4,0.084,513381.0,513381.0,2872,0,0,0,L,1122011218,0,120.88,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008618,868576.00
08/12/2016 09:30,2,0.375,ACTIVE,210.35,335.14,59.981,1471008604,"274151322000083","219011344069620",27.43,23.30,0,330.33,342.05,10.5,8.2,0.062,775519.0,775519.0,2854,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008619,868577.00
08/12/2016 09:30,2,0.406,ACTIVE,210.80,337.24,59.981,1471008604,"274151322000076","219011344069620",27.83,23.00,0,331.23,342.95,11.4,9.1,0.062,827172.4,827172.4,2858,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008619,868578.00
08/12/2016 09:30,2,0.477,ACTIVE,211.70,336.34,60.007,1471008604,"201051344000868","219011344069620",27.63,21.80,0,327.92,346.86,13.3,10.9,0.080,510966.4,510966.4,2875,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008620,868579.00
08/12/2016 09:30,2,0.391,ACTIVE,210.12,335.44,59.996,1471008604,"274151322000095","219011344069620",27.69,23.00,0,330.03,342.35,10.9,8.6,0.057,818803.2,818803.2,2862,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008621,868580.00
08/12/2016 09:30,2,0.473,ACTIVE,211.48,337.54,59.991,1471008604,"201051344000988","219011344069620",24.59,21.50,0,329.73,348.66,11.8,9.4,0.075,507205.9,507205.9,2881,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008622,868581.00
08/12/2016 09:30,2,0.492,ACTIVE,210.80,333.03,60.018,1471008604,"201051344001025","219011344069620",23.91,21.00,0,326.12,343.85,11.9,9.6,0.075,521315.2,521315.2,2871,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008623,868582.00
08/12/2016 09:30,2,0.449,ACTIVE,211.48,335.74,59.975,1471008604,"201051344000458","219011344069620",28.51,22.50,0,329.73,345.96,13.0,10.6,0.071,518402.5,518402.5,2869,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008624,868583.00
08/12/2016 09:30,2,0.459,ACTIVE,212.16,337.84,60.002,1471008604,"201051344000853","219011344069620",27.95,22.00,0,331.23,347.46,13.1,10.7,0.088,517522.5,517522.5,2871,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008625,868584.00
08/12/2016 09:30,2,0.441,ACTIVE,211.25,334.84,59.986,1471008604,"201051344000685","219011344069620",27.65,21.30,0,327.02,344.45,12.4,10.0,0.084,521144.5,521144.5,2881,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008626,868585.00
08/12/2016 09:30,2,0.451,ACTIVE,211.03,334.84,60.007,1471008604,"201051344000917","219011344069620",27.63,22.30,0,326.42,344.15,12.7,10.3,0.071,518062.3,518062.3,2887,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008627,868586.00
08/12/2016 09:30,2,0.441,ACTIVE,211.25,334.24,59.986,1471008604,"201051344001145","219011344069620",28.29,21.00,0,327.02,345.06,12.7,10.3,0.071,523289.6,523289.6,2887,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008628,868587.00
08/12/2016 09:30,2,0.455,ACTIVE,211.25,334.84,59.996,1471008604,"201051344000651","219011344069620",27.89,21.30,0,327.32,344.76,12.9,10.5,0.075,516086.2,516086.2,2867,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008628,868588.00
08/12/2016 09:30,2,0.359,ACTIVE,209.67,333.33,59.970,1471008604,"274151322000088","219011344069620",26.42,23.30,0,329.43,341.75,9.6,7.3,0.057,747284.4,747284.4,2848,0,0,0,L,1151911521,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008630,868589.00
08/12/2016 09:30,2,0.258,ACTIVE,210.80,397.96,59.981,1471008604,"274151322000068","219011344069620",37.53,25.00,0,331.53,419.00,9.9,7.6,0.049,640879.3,640879.3,2894,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008631,868590.00
08/12/2016 09:30,2,0.480,ACTIVE,210.80,333.33,59.970,1471008604,"201051344001135","219011344069620",27.67,21.30,0,326.42,343.25,13.5,11.1,0.075,512202.3,512202.3,2868,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008631,868591.00
08/12/2016 09:30,2,0.500,ACTIVE,211.25,336.34,59.996,1471008604,"201051344000594","219011344069620",23.87,21.80,0,328.82,347.16,12.1,9.8,0.066,522814.9,522814.9,2873,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008632,868592.00
08/12/2016 09:30,2,0.471,ACTIVE,211.03,333.63,59.970,1471008604,"201051344001203","219011344069620",27.49,21.80,0,327.32,344.76,13.2,10.8,0.080,520096.0,520096.0,2880,0,0,0,L,1122011218,0,121.55,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008633,868593.00
08/12/2016 09:30,2,0.373,ACTIVE,209.90,333.03,59.986,1471008604,"274151322000054","219011344069620",27.04,23.80,0,330.03,342.05,10.3,8.0,0.053,762807.3,762807.3,2844,0,0,0,L,1151911521,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008634,868594.00
08/12/2016 09:30,2,0.498,ACTIVE,211.93,335.74,59.991,1471008604,"201051344000867","219011344069620",24.71,22.30,0,329.73,346.56,12.5,10.1,0.071,510074.4,510074.4,2871,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008635,868595.00
08/12/2016 09:30,2,0.459,ACTIVE,211.03,334.54,60.007,1471008604,"201051344001093","219011344069620",28.37,21.80,0,327.62,344.15,13.2,10.8,0.075,517474.8,517474.8,2887,0,0,0,L,1122011218,0,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008636,868596.00
08/12/2016 09:30,2,0.459,ACTIVE,211.70,336.94,60.023,1471008604,"201051344000900","219011344069620",23.93,21.80,0,329.43,347.46,11.2,8.8,0.075,526444.4,526444.4,2881,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008637,868597.00
08/12/2016 09:30,2,0.461,ACTIVE,211.93,336.34,59.986,1471008604,"201051344000648","219011344069620",28.27,21.50,0,330.63,347.46,13.2,10.9,0.075,516141.6,516141.6,2869,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008638,868598.00
08/12/2016 09:30,2,0.467,ACTIVE,211.93,336.64,59.991,1471008604,"201051344000569","219011344069620",27.87,22.00,0,330.03,346.56,13.2,10.8,0.080,526796.0,526796.0,2870,0,0,0,L,1122011218,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008639,868599.00
08/12/2016 09:30,2,0.471,ACTIVE,211.70,336.04,59.954,1471008604,"201051344000983","219011344069620",28.41,22.00,0,330.03,347.16,13.6,11.2,0.080,518943.6,518943.6,2868,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008640,868600.00
08/12/2016 09:30,2,0.469,ACTIVE,211.70,336.34,59.986,1471008604,"201051344001158","219011344069620",26.84,21.30,0,329.43,347.46,12.8,10.4,0.084,511530.0,511530.0,2876,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008641,868601.00
08/12/2016 09:30,2,0.455,ACTIVE,212.16,337.84,60.012,1471008604,"201051344000576","219011344069620",27.85,22.00,0,330.63,348.36,12.8,10.5,0.075,518866.3,518866.3,2874,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008641,868602.00
08/12/2016 09:30,2,0.379,ACTIVE,210.57,336.34,59.986,1471008604,"274151322000087","219011344069620",26.94,26.80,0,330.03,342.35,10.3,8.0,0.053,735427.1,735427.1,2883,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471008642,868603.00
08/12/2016 09:45,2,0.953,ACTIVE,212.83,342.35,59.965,1471009503,"201051344000645","219011344069620",28.57,23.00,0,330.03,356.48,27.6,24.7,0.217,518422.5,518422.5,2874,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009504,868604.00
08/12/2016 09:45,2,0.842,ACTIVE,211.25,337.84,59.965,1471009503,"274151322000085","219011344069620",27.67,24.00,0,328.52,349.26,23.6,20.9,0.159,763159.9,763159.9,2845,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009505,868605.00
08/12/2016 09:45,2,0.969,ACTIVE,212.61,342.65,59.965,1471009503,"201051344000633","219011344069620",28.69,22.00,0,329.13,357.08,28.2,25.3,0.225,509899.5,509899.5,2869,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009506,868606.00
08/12/2016 09:45,2,0.949,ACTIVE,212.38,342.05,59.933,1471009503,"201051344000469","219011344069620",29.34,21.30,0,326.72,356.48,28.2,25.3,0.225,512097.9,512097.9,2883,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009507,868607.00
08/12/2016 09:45,2,0.951,ACTIVE,211.48,340.55,59.949,1471009503,"201051344000646","219011344069620",28.86,21.50,0,326.72,355.58,27.8,24.9,0.203,513339.3,513339.3,2870,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009508,868608.00
08/12/2016 09:45,2,0.873,ACTIVE,211.03,339.95,59.954,1471009503,"274151322000052","219011344069620",28.23,23.80,0,327.02,349.86,25.0,22.2,0.172,782594.4,782594.4,2846,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009509,868609.00
08/12/2016 09:45,2,0.979,ACTIVE,211.93,340.25,59.975,1471009503,"201051344000585","219011344069620",29.22,21.80,0,327.62,355.28,29.0,26.0,0.217,522320.4,522320.4,2864,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009510,868610.00
08/12/2016 09:45,2,0.941,ACTIVE,211.48,339.04,60.002,1471009503,"201051344001230","219011344069620",28.33,21.50,0,326.12,355.28,27.1,24.2,0.212,516664.9,516664.9,2886,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009511,868611.00
08/12/2016 09:45,2,0.941,ACTIVE,212.16,341.75,59.975,1471009503,"201051344000582","219011344069620",28.33,22.00,0,327.32,355.28,27.1,24.2,0.212,509467.1,509467.1,2870,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009512,868612.00
08/12/2016 09:45,2,0.965,ACTIVE,211.25,339.65,59.944,1471009503,"201051344000955","219011344069620",28.78,21.80,0,326.72,355.28,28.1,25.2,0.217,523058.3,523058.3,2877,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009513,868613.00
08/12/2016 09:45,2,0.564,ACTIVE,211.03,404.27,59.954,1471009503,"274151322000094","219011344069620",37.85,25.50,0,330.03,424.71,21.6,19.0,0.146,640686.5,640686.5,2899,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009514,868614.00
08/12/2016 09:45,2,0.990,ACTIVE,212.16,341.75,59.954,1471009503,"201051344000579","219011344069620",29.10,22.00,0,329.13,356.48,29.2,26.3,0.217,526378.6,526378.6,2881,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009514,868615.00
08/12/2016 09:45,2,0.979,ACTIVE,211.48,339.04,60.002,1471009503,"201051344000890","219011344069620",28.53,21.80,0,327.02,355.28,28.3,25.4,0.212,520297.2,520297.2,2871,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009515,868616.00
08/12/2016 09:45,2,0.947,ACTIVE,211.93,340.85,59.959,1471009503,"201051344000438","219011344069620",29.00,21.50,0,327.62,355.28,27.9,25.0,0.208,521880.9,521880.9,2879,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009516,868617.00
08/12/2016 09:45,2,0.959,ACTIVE,211.93,340.85,59.970,1471009503,"201051344000417","219011344069620",28.90,21.80,0,326.12,354.97,28.1,25.2,0.217,513386.2,513386.2,2873,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009518,868618.00
08/12/2016 09:45,2,0.863,ACTIVE,211.03,338.74,59.970,1471009503,"274151322000083","219011344069620",27.71,23.80,0,328.22,349.86,24.2,21.4,0.164,775523.4,775523.4,2855,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009518,868619.00
08/12/2016 09:45,2,0.904,ACTIVE,211.70,343.85,59.965,1471009503,"274151322000076","219011344069620",28.69,23.50,0,330.33,351.37,26.3,23.5,0.177,827177.1,827177.1,2859,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009519,868620.00
08/12/2016 09:45,2,0.977,ACTIVE,212.16,341.45,59.986,1471009503,"201051344000868","219011344069620",28.65,21.80,0,328.22,355.88,28.4,25.4,0.217,510971.6,510971.6,2876,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009520,868621.00
08/12/2016 09:45,2,0.887,ACTIVE,211.03,338.44,59.954,1471009503,"274151322000095","219011344069620",28.59,23.50,0,327.92,350.17,25.7,22.9,0.172,818807.9,818807.9,2863,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009521,868622.00
08/12/2016 09:45,2,0.959,ACTIVE,212.16,342.95,59.975,1471009503,"201051344000988","219011344069620",28.61,21.80,0,326.42,357.38,27.8,24.9,0.230,507210.9,507210.9,2882,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009522,868623.00
08/12/2016 09:45,2,0.961,ACTIVE,211.70,339.65,59.975,1471009503,"201051344001025","219011344069620",28.82,21.50,0,326.72,355.88,28.1,25.1,0.203,521320.3,521320.3,2872,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009523,868624.00
08/12/2016 09:45,2,0.955,ACTIVE,212.16,341.15,59.938,1471009503,"201051344000458","219011344069620",28.90,23.00,0,328.52,355.58,28.0,25.1,0.225,518407.6,518407.6,2870,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009524,868625.00
08/12/2016 09:45,2,0.961,ACTIVE,212.83,342.95,59.949,1471009503,"201051344000853","219011344069620",28.82,22.30,0,330.93,357.98,28.1,25.2,0.217,517527.6,517527.6,2872,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009525,868626.00
08/12/2016 09:45,2,0.918,ACTIVE,211.93,341.15,59.970,1471009503,"201051344000685","219011344069620",28.73,21.80,0,327.32,355.88,26.8,23.9,0.217,521149.4,521149.4,2882,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009526,868627.00
08/12/2016 09:45,2,0.934,ACTIVE,211.93,340.85,59.938,1471009503,"201051344000917","219011344069620",28.53,22.50,0,326.42,354.67,27.0,24.2,0.208,518067.3,518067.3,2888,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009527,868628.00
08/12/2016 09:45,2,0.932,ACTIVE,211.93,340.55,59.965,1471009503,"201051344001145","219011344069620",28.77,21.30,0,327.92,355.58,27.2,24.3,0.208,523294.6,523294.6,2888,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009527,868629.00
08/12/2016 09:45,2,0.941,ACTIVE,212.16,340.85,59.938,1471009503,"201051344000651","219011344069620",28.65,21.80,0,327.92,355.28,27.4,24.5,0.208,516091.2,516091.2,2868,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009528,868630.00
08/12/2016 09:45,2,0.816,ACTIVE,211.03,341.15,59.954,1471009503,"274151322000088","219011344069620",27.63,23.80,0,327.92,348.66,22.9,20.2,0.146,747288.5,747288.5,2849,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009529,868631.00
08/12/2016 09:45,2,0.559,ACTIVE,211.70,419.30,59.944,1471009503,"274151322000068","219011344069620",39.16,26.00,0,329.73,425.61,22.4,19.7,0.141,640883.3,640883.3,2895,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009530,868632.00
08/12/2016 09:45,2,0.955,ACTIVE,211.48,339.34,59.949,1471009503,"201051344001135","219011344069620",29.02,21.80,0,327.02,355.28,28.1,25.2,0.221,512207.5,512207.5,2869,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009531,868633.00
08/12/2016 09:45,2,0.969,ACTIVE,211.70,340.25,59.917,1471009503,"201051344000594","219011344069620",28.90,22.00,0,327.92,356.18,28.4,25.5,0.225,522820.1,522820.1,2874,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009532,868634.00
08/12/2016 09:45,2,0.936,ACTIVE,211.93,340.25,59.938,1471009503,"201051344001203","219011344069620",29.12,22.00,0,327.02,356.48,27.6,24.7,0.217,520101.1,520101.1,2881,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009533,868635.00
08/12/2016 09:45,2,0.844,ACTIVE,210.80,337.24,59.938,1471009503,"274151322000054","219011344069620",27.61,24.30,0,327.02,349.26,23.6,20.9,0.159,762811.6,762811.6,2845,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009534,868636.00
08/12/2016 09:45,2,0.975,ACTIVE,212.16,340.85,59.954,1471009503,"201051344000867","219011344069620",28.53,22.50,0,327.92,355.28,28.1,25.2,0.217,510079.6,510079.6,2872,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009535,868637.00
08/12/2016 09:45,2,0.924,ACTIVE,211.93,340.55,59.938,1471009503,"201051344001093","219011344069620",29.22,22.30,0,327.02,354.97,27.4,24.5,0.203,517479.9,517479.9,2888,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009536,868638.00
08/12/2016 09:45,2,0.945,ACTIVE,212.16,342.05,59.981,1471009503,"201051344000900","219011344069620",28.49,22.30,0,328.52,355.58,27.3,24.4,0.212,526449.3,526449.3,2882,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009537,868639.00
08/12/2016 09:45,2,0.959,ACTIVE,212.61,341.15,59.933,1471009503,"201051344000648","219011344069620",28.47,22.00,0,330.03,355.88,27.7,24.8,0.217,516146.7,516146.7,2870,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009538,868640.00
08/12/2016 09:45,2,0.955,ACTIVE,212.16,341.75,59.981,1471009503,"201051344000569","219011344069620",29.04,22.30,0,328.52,356.48,28.1,25.2,0.221,526801.2,526801.2,2871,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009539,868641.00
08/12/2016 09:45,2,0.961,ACTIVE,212.16,341.15,59.986,1471009503,"201051344000983","219011344069620",29.12,22.50,0,328.22,355.88,28.4,25.4,0.225,518948.9,518948.9,2869,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009540,868642.00
08/12/2016 09:45,2,0.949,ACTIVE,212.38,341.75,59.965,1471009503,"201051344001158","219011344069620",28.90,21.80,0,328.22,356.18,27.8,24.9,0.221,511535.1,511535.1,2877,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009541,868643.00
08/12/2016 09:45,2,0.947,ACTIVE,212.83,342.65,59.970,1471009503,"201051344000576","219011344069620",28.41,22.30,0,330.03,356.78,27.3,24.4,0.221,518871.3,518871.3,2875,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009542,868644.00
08/12/2016 09:45,2,0.834,ACTIVE,211.03,338.14,59.959,1471009503,"274151322000087","219011344069620",27.73,28.00,0,326.42,348.66,23.5,20.7,0.137,735431.4,735431.4,2884,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471009543,868645.00
08/12/2016 10:00,2,1.045,ACTIVE,212.61,342.95,59.986,1471010403,"201051344000645","219011344069620",28.39,23.50,0,331.23,365.19,30.1,27.1,0.239,518430.3,518430.3,2875,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010404,868646.00
08/12/2016 10:00,2,0.920,ACTIVE,211.25,338.44,59.986,1471010403,"274151322000085","219011344069620",27.83,24.50,0,330.03,354.67,25.9,23.1,0.164,763166.7,763166.7,2846,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010405,868647.00
08/12/2016 10:00,2,1.055,ACTIVE,212.61,344.45,59.959,1471010403,"201051344000633","219011344069620",28.57,22.30,0,330.03,365.80,30.6,27.6,0.247,509907.5,509907.5,2870,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010406,868648.00
08/12/2016 10:00,2,1.053,ACTIVE,212.38,343.85,60.034,1471010403,"201051344000469","219011344069620",28.78,21.80,0,328.82,364.89,30.7,27.7,0.247,512105.8,512105.8,2884,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010407,868649.00
08/12/2016 10:00,2,1.025,ACTIVE,211.93,342.05,59.996,1471010403,"201051344000646","219011344069620",29.10,21.80,0,327.02,363.09,30.2,27.3,0.234,513347.2,513347.2,2871,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010408,868650.00
08/12/2016 10:00,2,0.965,ACTIVE,210.80,339.65,59.970,1471010403,"274151322000052","219011344069620",28.09,24.30,0,329.13,355.28,27.4,24.6,0.194,782601.6,782601.6,2847,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010409,868651.00
08/12/2016 10:00,2,1.062,ACTIVE,212.16,342.05,59.954,1471010403,"201051344000585","219011344069620",29.14,22.30,0,328.82,363.39,31.4,28.4,0.239,522328.5,522328.5,2865,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010410,868652.00
08/12/2016 10:00,2,1.014,ACTIVE,211.93,341.45,59.991,1471010403,"201051344001230","219011344069620",28.90,22.00,0,326.42,362.49,29.7,26.8,0.230,516672.6,516672.6,2887,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010411,868653.00
08/12/2016 10:00,2,1.014,ACTIVE,212.61,342.65,59.986,1471010403,"201051344000582","219011344069620",28.77,22.50,0,329.13,362.79,29.5,26.6,0.230,509474.8,509474.8,2871,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010412,868654.00
08/12/2016 10:00,2,1.041,ACTIVE,211.70,340.55,59.959,1471010403,"201051344000955","219011344069620",28.96,22.30,0,327.02,361.89,30.6,27.6,0.252,523066.3,523066.3,2878,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010413,868655.00
08/12/2016 10:00,2,0.658,ACTIVE,210.80,335.74,59.975,1471010403,"274151322000094","219011344069620",25.82,26.00,0,327.92,434.93,17.3,14.8,0.119,640692.7,640692.7,2900,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010413,868656.00
08/12/2016 10:00,2,1.068,ACTIVE,212.38,342.95,60.007,1471010403,"201051344000579","219011344069620",29.10,22.30,0,330.33,365.49,31.5,28.5,0.243,526386.8,526386.8,2882,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010415,868657.00
08/12/2016 10:00,2,1.062,ACTIVE,212.16,341.15,60.028,1471010403,"201051344000890","219011344069620",28.59,22.30,0,327.92,362.79,30.8,27.8,0.234,520305.2,520305.2,2872,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010415,868658.00
08/12/2016 10:00,2,1.016,ACTIVE,212.16,341.75,59.959,1471010403,"201051344000438","219011344069620",29.28,22.00,0,327.32,363.39,30.1,27.1,0.239,521888.8,521888.8,2880,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010416,868659.00
08/12/2016 10:00,2,1.051,ACTIVE,212.38,341.45,59.991,1471010403,"201051344000417","219011344069620",28.51,22.30,0,326.42,362.19,30.4,27.4,0.234,513394.1,513394.1,2874,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010417,868660.00
08/12/2016 10:00,2,0.934,ACTIVE,211.03,342.65,59.981,1471010403,"274151322000083","219011344069620",28.09,24.50,0,329.13,354.97,26.6,23.8,0.181,775530.4,775530.4,2856,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010418,868661.00
08/12/2016 10:00,2,0.982,ACTIVE,211.48,342.65,59.986,1471010403,"274151322000076","219011344069620",28.96,24.30,0,330.93,357.08,28.9,25.9,0.190,827184.8,827184.8,2860,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010419,868662.00
08/12/2016 10:00,2,1.053,ACTIVE,211.93,342.35,59.996,1471010403,"201051344000868","219011344069620",28.75,22.30,0,329.13,363.99,30.7,27.7,0.234,510979.5,510979.5,2877,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010420,868663.00
08/12/2016 10:00,2,0.975,ACTIVE,211.25,338.14,59.991,1471010403,"274151322000095","219011344069620",28.61,24.30,0,329.43,355.58,28.2,25.3,0.186,818815.3,818815.3,2864,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010421,868664.00
08/12/2016 10:00,2,1.049,ACTIVE,212.16,344.45,59.986,1471010403,"201051344000988","219011344069620",28.27,22.30,0,329.43,366.70,30.1,27.1,0.239,507218.8,507218.8,2883,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010422,868665.00
08/12/2016 10:00,2,1.025,ACTIVE,211.93,340.85,59.996,1471010403,"201051344001025","219011344069620",29.20,22.00,0,328.22,363.39,30.3,27.3,0.234,521328.2,521328.2,2873,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010423,868666.00
08/12/2016 10:00,2,1.033,ACTIVE,212.38,342.35,59.981,1471010403,"201051344000458","219011344069620",28.86,23.50,0,330.33,364.59,30.2,27.2,0.239,518415.5,518415.5,2871,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010423,868667.00
08/12/2016 10:00,2,1.057,ACTIVE,213.06,344.45,60.039,1471010403,"201051344000853","219011344069620",28.29,22.50,0,331.83,366.10,30.2,27.3,0.234,517535.5,517535.5,2873,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010424,868668.00
08/12/2016 10:00,2,0.998,ACTIVE,212.38,342.65,59.981,1471010403,"201051344000685","219011344069620",28.77,22.30,0,329.13,362.79,29.1,26.2,0.239,521157.1,521157.1,2883,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010425,868669.00
08/12/2016 10:00,2,1.014,ACTIVE,212.16,342.05,60.002,1471010403,"201051344000917","219011344069620",28.63,23.00,0,327.62,362.79,29.4,26.5,0.230,518075.0,518075.0,2889,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010426,868670.00
08/12/2016 10:00,2,1.018,ACTIVE,212.16,342.05,59.981,1471010403,"201051344001145","219011344069620",28.65,21.80,0,329.43,363.09,29.6,26.6,0.230,523302.4,523302.4,2889,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010427,868671.00
08/12/2016 10:00,2,1.012,ACTIVE,212.38,342.35,59.986,1471010403,"201051344000651","219011344069620",28.82,22.30,0,329.43,363.39,29.6,26.6,0.234,516099.0,516099.0,2869,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010428,868672.00
08/12/2016 10:00,2,0.895,ACTIVE,210.80,342.35,59.975,1471010403,"274151322000088","219011344069620",27.59,24.30,0,327.02,354.07,25.0,22.2,0.168,747295.2,747295.2,2850,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010429,868673.00
08/12/2016 10:00,2,0.629,ACTIVE,211.48,407.27,60.007,1471010403,"274151322000068","219011344069620",38.31,26.50,0,329.13,436.13,24.5,21.7,0.155,640889.8,640889.8,2896,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010430,868674.00
08/12/2016 10:00,2,1.041,ACTIVE,211.93,340.85,60.012,1471010403,"201051344001135","219011344069620",28.77,22.30,0,327.92,362.19,30.3,27.4,0.243,512215.5,512215.5,2870,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010431,868675.00
08/12/2016 10:00,2,1.047,ACTIVE,211.93,342.65,59.986,1471010403,"201051344000594","219011344069620",28.75,22.30,0,327.02,364.89,30.5,27.5,0.239,522828.2,522828.2,2875,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010432,868676.00
08/12/2016 10:00,2,1.027,ACTIVE,212.16,341.15,59.954,1471010403,"201051344001203","219011344069620",28.61,22.80,0,329.13,364.29,29.8,26.9,0.239,520108.9,520108.9,2882,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010432,868677.00
08/12/2016 10:00,2,0.914,ACTIVE,211.03,343.85,59.975,1471010403,"274151322000054","219011344069620",27.77,24.80,0,329.43,354.97,25.7,22.9,0.172,762818.4,762818.4,2846,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010433,868678.00
08/12/2016 10:00,2,1.051,ACTIVE,212.38,342.65,59.959,1471010403,"201051344000867","219011344069620",28.45,23.30,0,329.73,364.29,30.3,27.3,0.234,510087.6,510087.6,2873,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010434,868679.00
08/12/2016 10:00,2,1.008,ACTIVE,211.93,341.75,59.981,1471010403,"201051344001093","219011344069620",28.98,22.80,0,328.22,362.79,29.6,26.7,0.225,517487.7,517487.7,2889,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010435,868680.00
08/12/2016 10:00,2,1.006,ACTIVE,212.16,342.65,59.991,1471010403,"201051344000900","219011344069620",28.80,22.80,0,330.03,364.59,29.4,26.5,0.225,526457.1,526457.1,2883,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010436,868681.00
08/12/2016 10:00,2,1.020,ACTIVE,212.38,342.95,59.996,1471010403,"201051344000648","219011344069620",28.69,22.50,0,330.63,364.89,29.6,26.7,0.234,516154.6,516154.6,2871,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010438,868682.00
08/12/2016 10:00,2,1.033,ACTIVE,212.61,342.95,59.986,1471010403,"201051344000569","219011344069620",28.69,22.80,0,330.03,365.19,30.1,27.1,0.234,526809.1,526809.1,2872,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010439,868683.00
08/12/2016 10:00,2,1.020,ACTIVE,212.38,342.95,60.002,1471010403,"201051344000983","219011344069620",29.24,23.00,0,329.13,364.89,30.3,27.3,0.230,518956.9,518956.9,2870,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010439,868684.00
08/12/2016 10:00,2,1.039,ACTIVE,212.38,343.25,60.002,1471010403,"201051344001158","219011344069620",28.19,22.00,0,330.03,365.49,29.7,26.8,0.239,511543.1,511543.1,2878,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010440,868685.00
08/12/2016 10:00,2,0.994,ACTIVE,212.83,343.85,59.975,1471010403,"201051344000576","219011344069620",28.92,22.80,0,330.03,365.49,29.2,26.2,0.234,518879.1,518879.1,2876,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010441,868686.00
08/12/2016 10:00,2,0.900,ACTIVE,211.48,337.54,59.970,1471010403,"274151322000087","219011344069620",27.77,29.30,0,329.73,354.07,25.4,22.5,0.141,735438.1,735438.1,2885,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471010442,868687.00
08/12/2016 10:15,2,0.768,ACTIVE,212.16,339.95,59.954,1471011303,"201051344000645","219011344069620",28.19,23.80,0,331.83,357.68,21.9,19.3,0.159,518436.0,518436.0,2876,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011304,868688.00
08/12/2016 10:15,2,0.674,ACTIVE,211.25,338.14,59.912,1471011303,"274151322000085","219011344069620",27.49,24.80,0,327.92,348.36,18.8,16.2,0.115,763171.5,763171.5,2847,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011305,868689.00
08/12/2016 10:15,2,0.771,ACTIVE,212.16,341.45,59.959,1471011303,"201051344000633","219011344069620",28.77,22.80,0,330.63,358.28,22.4,19.7,0.177,509913.3,509913.3,2871,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011306,868690.00
08/12/2016 10:15,2,0.793,ACTIVE,212.16,340.25,59.965,1471011303,"201051344000469","219011344069620",28.01,22.00,0,329.73,357.08,22.5,19.8,0.172,512111.6,512111.6,2885,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011307,868691.00
08/12/2016 10:15,2,0.773,ACTIVE,211.25,338.44,59.954,1471011303,"201051344000646","219011344069620",28.57,22.30,0,327.32,355.58,22.4,19.7,0.172,513352.9,513352.9,2872,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011308,868692.00
08/12/2016 10:15,2,0.717,ACTIVE,211.03,337.54,59.965,1471011303,"274151322000052","219011344069620",27.79,24.80,0,325.82,349.56,20.2,17.5,0.133,782606.7,782606.7,2848,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011309,868693.00
08/12/2016 10:15,2,0.805,ACTIVE,211.93,338.44,59.949,1471011303,"201051344000585","219011344069620",28.75,22.80,0,327.92,356.18,23.4,20.7,0.172,522334.5,522334.5,2866,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011310,868694.00
08/12/2016 10:15,2,0.756,ACTIVE,211.48,337.54,59.944,1471011303,"201051344001230","219011344069620",28.31,22.00,0,325.52,354.97,21.7,19.0,0.159,516678.2,516678.2,2888,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011311,868695.00
08/12/2016 10:15,2,0.756,ACTIVE,212.38,339.04,59.949,1471011303,"201051344000582","219011344069620",28.43,22.80,0,328.82,355.88,21.8,19.1,0.168,509480.4,509480.4,2872,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011312,868696.00
08/12/2016 10:15,2,0.789,ACTIVE,211.48,338.14,59.949,1471011303,"201051344000955","219011344069620",28.45,22.50,0,326.72,356.18,22.8,20.0,0.164,523072.1,523072.1,2879,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011312,868697.00
08/12/2016 10:15,2,0.459,ACTIVE,211.25,400.36,59.975,1471011303,"274151322000094","219011344069620",37.43,26.50,0,329.13,421.70,17.3,14.8,0.110,640697.1,640697.1,2901,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011313,868698.00
08/12/2016 10:15,2,0.809,ACTIVE,212.16,340.25,59.981,1471011303,"201051344000579","219011344069620",28.84,22.50,0,330.33,358.28,23.6,20.9,0.168,526392.8,526392.8,2883,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011314,868699.00
08/12/2016 10:15,2,0.803,ACTIVE,211.48,338.44,59.981,1471011303,"201051344000890","219011344069620",28.27,22.50,0,329.13,356.18,23.0,20.3,0.168,520311.0,520311.0,2873,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011315,868700.00
08/12/2016 10:15,2,0.764,ACTIVE,211.93,338.44,59.981,1471011303,"201051344000438","219011344069620",29.08,22.50,0,328.82,355.88,22.5,19.8,0.168,521894.6,521894.6,2881,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011316,868701.00
