ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 10:15,2,0.797,ACTIVE,211.93,338.74,59.981,1471011303,"201051344000417","219011344069620",28.37,22.50,0,328.82,355.58,23.0,20.2,0.168,513399.9,513399.9,2875,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011317,868702.00
08/12/2016 10:15,2,0.719,ACTIVE,211.03,336.64,59.954,1471011303,"274151322000083","219011344069620",26.28,24.80,0,327.62,349.26,19.1,16.5,0.128,775535.3,775535.3,2857,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011318,868703.00
08/12/2016 10:15,2,0.734,ACTIVE,211.70,340.55,59.949,1471011303,"274151322000076","219011344069620",28.59,24.50,0,328.82,350.47,21.3,18.6,0.137,827190.2,827190.2,2861,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011319,868704.00
08/12/2016 10:15,2,0.797,ACTIVE,211.93,339.95,59.954,1471011303,"201051344000868","219011344069620",28.35,22.80,0,330.03,357.08,22.9,20.2,0.172,510985.4,510985.4,2878,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011320,868705.00
08/12/2016 10:15,2,0.727,ACTIVE,210.80,336.94,59.959,1471011303,"274151322000095","219011344069620",28.03,24.80,0,328.82,349.26,20.7,18.0,0.141,818820.5,818820.5,2865,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011321,868706.00
08/12/2016 10:15,2,0.775,ACTIVE,211.93,341.75,59.991,1471011303,"201051344000988","219011344069620",28.37,22.80,0,330.03,358.88,22.3,19.6,0.172,507224.5,507224.5,2884,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011321,868707.00
08/12/2016 10:15,2,0.781,ACTIVE,211.70,338.14,59.954,1471011303,"201051344001025","219011344069620",28.75,22.50,0,328.52,356.18,22.8,20.1,0.168,521334.0,521334.0,2874,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011322,868708.00
08/12/2016 10:15,2,0.779,ACTIVE,211.93,339.95,59.959,1471011303,"201051344000458","219011344069620",28.71,23.80,0,330.33,356.78,22.7,20.0,0.172,518421.2,518421.2,2872,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011323,868709.00
08/12/2016 10:15,2,0.773,ACTIVE,212.38,341.45,59.975,1471011303,"201051344000853","219011344069620",28.78,23.00,0,332.73,358.88,22.6,19.9,0.172,517541.3,517541.3,2874,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011324,868710.00
08/12/2016 10:15,2,0.750,ACTIVE,211.93,338.74,59.981,1471011303,"201051344000685","219011344069620",28.55,22.30,0,329.13,356.48,21.7,19.0,0.168,521162.5,521162.5,2884,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011325,868711.00
08/12/2016 10:15,2,0.764,ACTIVE,211.93,339.65,59.975,1471011303,"201051344000917","219011344069620",28.41,23.50,0,327.92,355.88,22.0,19.3,0.168,518080.5,518080.5,2890,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011326,868712.00
08/12/2016 10:15,2,0.770,ACTIVE,211.93,338.14,59.975,1471011303,"201051344001145","219011344069620",28.33,22.00,0,329.43,356.18,22.1,19.4,0.159,523307.9,523307.9,2890,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011327,868713.00
08/12/2016 10:15,2,0.779,ACTIVE,211.93,339.04,59.986,1471011303,"201051344000651","219011344069620",28.31,22.80,0,329.43,355.88,22.4,19.6,0.168,516104.6,516104.6,2870,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011328,868714.00
08/12/2016 10:15,2,0.668,ACTIVE,210.80,338.14,59.970,1471011303,"274151322000088","219011344069620",27.45,24.50,0,328.52,348.36,18.6,16.0,0.119,747299.8,747299.8,2851,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011329,868715.00
08/12/2016 10:15,2,0.484,ACTIVE,211.70,398.56,59.975,1471011303,"274151322000068","219011344069620",37.51,27.00,0,332.73,425.31,18.5,15.9,0.106,640894.3,640894.3,2897,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011330,868716.00
08/12/2016 10:15,2,0.807,ACTIVE,211.70,337.84,60.002,1471011303,"201051344001135","219011344069620",28.41,22.80,0,327.62,355.88,23.3,20.5,0.155,512221.3,512221.3,2871,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011331,868717.00
08/12/2016 10:15,2,0.793,ACTIVE,211.70,339.34,59.981,1471011303,"201051344000594","219011344069620",28.84,22.50,0,328.52,356.48,23.2,20.5,0.168,522834.0,522834.0,2876,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011332,868718.00
08/12/2016 10:15,2,0.770,ACTIVE,211.93,338.44,60.002,1471011303,"201051344001203","219011344069620",28.98,22.80,0,329.13,355.88,22.6,19.9,0.181,520114.6,520114.6,2883,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011333,868719.00
08/12/2016 10:15,2,0.695,ACTIVE,211.03,338.14,59.959,1471011303,"274151322000054","219011344069620",27.53,25.30,0,327.02,348.96,19.4,16.8,0.102,762823.2,762823.2,2847,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011334,868720.00
08/12/2016 10:15,2,0.799,ACTIVE,212.16,339.65,59.981,1471011303,"201051344000867","219011344069620",28.57,23.50,0,329.73,356.78,23.1,20.4,0.168,510093.4,510093.4,2874,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011335,868721.00
08/12/2016 10:15,2,0.785,ACTIVE,211.70,339.04,59.975,1471011303,"201051344001093","219011344069620",28.39,23.00,0,328.82,355.88,22.6,19.9,0.159,517493.4,517493.4,2890,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011336,868722.00
08/12/2016 10:15,2,0.777,ACTIVE,212.16,340.55,59.981,1471011303,"201051344000900","219011344069620",28.23,23.00,0,330.03,356.18,22.2,19.6,0.168,526462.7,526462.7,2884,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011337,868723.00
08/12/2016 10:15,2,0.791,ACTIVE,212.38,339.65,59.970,1471011303,"201051344000648","219011344069620",28.53,22.80,0,331.23,356.78,22.9,20.1,0.172,516160.3,516160.3,2872,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011338,868724.00
08/12/2016 10:15,2,0.795,ACTIVE,212.16,340.25,59.981,1471011303,"201051344000569","219011344069620",28.73,23.30,0,330.33,356.78,23.2,20.5,0.177,526814.9,526814.9,2873,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011339,868725.00
08/12/2016 10:15,2,0.793,ACTIVE,212.16,340.25,59.970,1471011303,"201051344000983","219011344069620",29.06,23.30,0,329.13,357.08,23.4,20.6,0.177,518962.7,518962.7,2871,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011339,868726.00
08/12/2016 10:15,2,0.799,ACTIVE,212.16,339.95,59.981,1471011303,"201051344001158","219011344069620",28.19,22.50,0,329.73,356.78,22.8,20.1,0.177,511548.7,511548.7,2879,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011340,868727.00
08/12/2016 10:15,2,0.775,ACTIVE,212.38,341.45,59.975,1471011303,"201051344000576","219011344069620",28.43,23.00,0,331.83,357.38,22.4,19.7,0.177,518884.6,518884.6,2877,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011341,868728.00
08/12/2016 10:15,2,0.693,ACTIVE,211.25,340.25,59.975,1471011303,"274151322000087","219011344069620",27.61,29.30,0,327.02,348.36,19.4,16.8,0.115,735442.9,735442.9,2886,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471011342,868729.00
08/12/2016 10:30,2,1.070,ACTIVE,212.16,342.95,59.965,1471012203,"201051344000645","219011344069620",28.69,23.80,0,330.33,358.88,31.1,28.1,0.243,518441.9,518441.9,2877,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012204,868730.00
08/12/2016 10:30,2,0.979,ACTIVE,210.80,341.15,59.991,1471012203,"274151322000085","219011344069620",27.79,25.30,0,328.82,350.77,27.5,24.7,0.181,763176.5,763176.5,2848,0,0,0,L,1151911521,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012205,868731.00
08/12/2016 10:30,2,1.090,ACTIVE,211.93,343.55,59.996,1471012203,"201051344000633","219011344069620",28.71,23.00,0,330.03,359.48,31.7,28.7,0.256,509919.3,509919.3,2872,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012206,868732.00
08/12/2016 10:30,2,1.096,ACTIVE,211.93,342.65,59.933,1471012203,"201051344000469","219011344069620",28.77,22.50,0,328.52,358.28,32.0,28.9,0.265,512117.7,512117.7,2886,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012207,868733.00
08/12/2016 10:30,2,1.084,ACTIVE,210.80,340.55,60.018,1471012203,"201051344000646","219011344069620",28.94,22.50,0,327.32,356.48,31.8,28.7,0.252,513358.9,513358.9,2873,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012207,868734.00
08/12/2016 10:30,2,1.020,ACTIVE,210.57,341.15,60.002,1471012203,"274151322000052","219011344069620",28.37,25.30,0,327.92,351.67,29.4,26.4,0.199,782612.1,782612.1,2849,0,0,0,L,1151911521,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012208,868735.00
08/12/2016 10:30,2,1.133,ACTIVE,211.48,340.85,60.012,1471012203,"201051344000585","219011344069620",28.80,23.00,0,328.22,356.18,33.1,30.0,0.243,522340.8,522340.8,2867,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012209,868736.00
08/12/2016 10:30,2,1.082,ACTIVE,211.03,339.04,59.970,1471012203,"201051344001230","219011344069620",28.43,22.30,0,327.32,355.88,31.2,28.2,0.247,516684.0,516684.0,2889,0,0,0,L,1122011218,0,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012210,868737.00
08/12/2016 10:30,2,1.066,ACTIVE,211.48,341.45,59.986,1471012203,"201051344000582","219011344069620",28.98,23.30,0,327.32,356.18,31.3,28.3,0.252,509486.2,509486.2,2873,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012211,868738.00
08/12/2016 10:30,2,1.111,ACTIVE,210.80,339.95,59.959,1471012203,"201051344000955","219011344069620",28.92,23.00,0,327.92,355.88,32.6,29.5,0.261,523078.2,523078.2,2880,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012212,868739.00
08/12/2016 10:30,2,0.676,ACTIVE,210.57,402.46,59.981,1471012203,"274151322000094","219011344069620",37.77,27.00,0,333.03,426.21,25.9,23.1,0.177,640701.7,640701.7,2902,0,0,0,L,1151911521,0,120.42,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012213,868740.00
08/12/2016 10:30,2,1.143,ACTIVE,211.93,341.75,60.007,1471012203,"201051344000579","219011344069620",28.96,22.80,0,329.73,358.28,33.5,30.4,0.270,526399.1,526399.1,2884,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012214,868741.00
08/12/2016 10:30,2,1.127,ACTIVE,211.03,339.65,60.018,1471012203,"201051344000890","219011344069620",28.88,22.80,0,327.62,356.18,33.0,29.9,0.256,520317.2,520317.2,2874,0,0,0,L,1122011218,0,121.33,119.97,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012215,868742.00
08/12/2016 10:30,2,1.098,ACTIVE,211.25,340.85,59.981,1471012203,"201051344000438","219011344069620",29.30,22.80,0,327.92,356.48,32.6,29.6,0.261,521900.6,521900.6,2882,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012216,868743.00
08/12/2016 10:30,2,1.117,ACTIVE,211.25,339.95,59.959,1471012203,"201051344000417","219011344069620",29.06,22.80,0,327.02,355.88,32.9,29.8,0.265,513406.0,513406.0,2876,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012217,868744.00
08/12/2016 10:30,2,1.025,ACTIVE,210.35,337.54,59.991,1471012203,"274151322000083","219011344069620",28.21,25.30,0,328.52,351.37,29.3,26.4,0.208,775540.6,775540.6,2858,0,0,0,L,1151911521,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012218,868745.00
08/12/2016 10:30,2,1.094,ACTIVE,211.25,339.95,60.007,1471012203,"274151322000076","219011344069620",28.84,25.00,0,330.33,352.57,31.9,28.9,0.221,827195.9,827195.9,2862,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012218,868746.00
08/12/2016 10:30,2,1.148,ACTIVE,211.48,341.15,60.002,1471012203,"201051344000868","219011344069620",28.61,22.80,0,328.82,357.98,33.3,30.2,0.256,510991.5,510991.5,2879,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012219,868747.00
08/12/2016 10:30,2,1.080,ACTIVE,210.12,340.55,59.981,1471012203,"274151322000095","219011344069620",28.73,25.00,0,329.43,351.97,31.3,28.3,0.212,818826.2,818826.2,2866,0,0,0,L,1151911521,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012220,868748.00
08/12/2016 10:30,2,1.150,ACTIVE,212.16,344.15,59.975,1471012203,"201051344000988","219011344069620",28.17,23.30,0,329.73,359.78,32.9,29.8,0.274,507230.4,507230.4,2885,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012221,868749.00
08/12/2016 10:30,2,1.131,ACTIVE,211.03,340.55,59.996,1471012203,"201051344001025","219011344069620",29.06,23.00,0,328.22,356.18,33.3,30.2,0.261,521340.1,521340.1,2875,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012222,868750.00
08/12/2016 10:30,2,1.135,ACTIVE,211.93,342.05,59.965,1471012203,"201051344000458","219011344069620",28.75,24.00,0,329.73,357.98,33.1,30.0,0.270,518427.2,518427.2,2873,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012223,868751.00
08/12/2016 10:30,2,1.139,ACTIVE,212.61,344.15,59.970,1471012203,"201051344000853","219011344069620",28.90,23.30,0,331.53,359.48,33.4,30.3,0.265,517547.3,517547.3,2875,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012224,868752.00
08/12/2016 10:30,2,1.102,ACTIVE,211.48,342.95,59.965,1471012203,"201051344000685","219011344069620",28.92,22.50,0,326.72,356.18,32.3,29.3,0.278,521168.3,521168.3,2885,0,0,0,L,1122011218,0,122.01,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012225,868753.00
08/12/2016 10:30,2,1.102,ACTIVE,211.25,341.45,59.991,1471012203,"201051344000917","219011344069620",29.08,23.80,0,327.32,356.48,32.5,29.4,0.265,518086.4,518086.4,2891,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012226,868754.00
08/12/2016 10:30,2,1.127,ACTIVE,211.48,341.45,59.954,1471012203,"201051344000651","219011344069620",29.00,23.30,0,328.52,356.78,33.2,30.1,0.274,516110.6,516110.6,2871,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012228,868755.00
08/12/2016 10:30,2,1.021,ACTIVE,210.12,338.74,59.965,1471012203,"274151322000088","219011344069620",27.71,25.30,0,327.32,350.47,28.7,25.7,0.190,747304.8,747304.8,2852,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012229,868756.00
08/12/2016 10:30,2,0.695,ACTIVE,211.25,419.60,59.970,1471012203,"274151322000068","219011344069620",39.12,27.80,0,328.52,428.01,27.5,24.6,0.168,640899.1,640899.1,2898,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012230,868757.00
08/12/2016 10:30,2,1.166,ACTIVE,211.25,340.85,59.912,1471012203,"201051344001135","219011344069620",28.88,23.30,0,327.62,356.48,34.1,31.0,0.265,512227.5,512227.5,2872,0,0,0,L,1122011218,0,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012231,868758.00
08/12/2016 10:30,2,1.172,ACTIVE,211.48,342.95,60.007,1471012203,"201051344000594","219011344069620",28.86,22.80,0,326.72,357.98,34.3,31.2,0.274,522840.1,522840.1,2877,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012232,868759.00
08/12/2016 10:30,2,1.139,ACTIVE,211.48,340.55,59.986,1471012203,"201051344001203","219011344069620",29.16,23.30,0,326.42,358.58,33.7,30.6,0.283,520120.6,520120.6,2884,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012233,868760.00
08/12/2016 10:30,2,1.059,ACTIVE,210.35,341.75,59.981,1471012203,"274151322000054","219011344069620",27.79,25.80,0,326.72,350.77,29.8,26.8,0.217,762828.4,762828.4,2848,0,0,0,L,1151911521,0,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012233,868761.00
08/12/2016 10:30,2,1.182,ACTIVE,211.93,342.65,59.922,1471012203,"201051344000867","219011344069620",28.77,23.50,0,329.43,357.68,34.4,31.3,0.278,510099.6,510099.6,2875,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012234,868762.00
08/12/2016 10:30,2,1.145,ACTIVE,211.48,341.75,60.012,1471012203,"201051344001093","219011344069620",28.94,23.30,0,328.52,356.78,33.6,30.5,0.256,517499.4,517499.4,2891,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012235,868763.00
08/12/2016 10:30,2,1.139,ACTIVE,211.93,343.55,60.007,1471012203,"201051344000900","219011344069620",29.16,23.30,0,328.82,357.98,33.7,30.6,0.270,526468.6,526468.6,2885,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012236,868764.00
08/12/2016 10:30,2,1.164,ACTIVE,212.16,343.85,59.975,1471012203,"201051344000648","219011344069620",28.77,22.80,0,330.33,358.28,33.9,30.8,0.278,516166.3,516166.3,2873,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012237,868765.00
08/12/2016 10:30,2,1.178,ACTIVE,212.16,343.25,60.002,1471012203,"201051344000569","219011344069620",28.92,23.50,0,329.13,358.58,34.5,31.4,0.283,526821.0,526821.0,2874,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012238,868766.00
08/12/2016 10:30,2,1.174,ACTIVE,212.16,342.95,60.039,1471012203,"201051344000983","219011344069620",29.26,23.80,0,328.52,358.58,34.8,31.7,0.287,518968.9,518968.9,2872,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012239,868767.00
08/12/2016 10:30,2,1.184,ACTIVE,211.93,343.55,59.981,1471012203,"201051344001158","219011344069620",28.65,22.80,0,329.13,358.28,34.3,31.2,0.283,511554.8,511554.8,2880,0,0,0,L,1122011218,0,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012240,868768.00
08/12/2016 10:30,2,1.156,ACTIVE,212.38,344.15,60.002,1471012203,"201051344000576","219011344069620",28.86,23.30,0,329.73,359.18,33.8,30.7,0.274,518890.6,518890.6,2878,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012241,868769.00
08/12/2016 10:30,2,1.062,ACTIVE,210.57,345.36,59.965,1471012203,"274151322000087","219011344069620",27.65,29.80,0,327.92,350.17,29.9,26.9,0.199,735448.0,735448.0,2887,0,0,0,L,1151911521,0,120.88,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012242,868770.00
08/12/2016 10:30,2,1.139,ACTIVE,211.25,341.75,59.907,1471012203,"201051344001145","219011344069620",29.28,22.50,0,327.92,356.78,33.7,30.6,0.261,523314.0,523314.0,2891,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471012243,868771.00
08/12/2016 10:45,2,1.754,ACTIVE,213.51,349.26,60.007,1471013104,"201051344000645","219011344069620",28.63,24.50,0,328.82,372.71,50.9,47.2,0.424,518451.5,518451.5,2878,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013105,868772.00
08/12/2016 10:45,2,1.590,ACTIVE,210.35,343.55,60.002,1471013104,"274151322000085","219011344069620",27.67,26.80,0,328.82,359.48,44.5,41.1,0.305,763184.9,763184.9,2849,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013106,868773.00
08/12/2016 10:45,2,1.762,ACTIVE,213.29,350.47,59.975,1471013104,"201051344000633","219011344069620",28.86,23.80,0,329.13,373.61,51.5,47.8,0.429,509929.0,509929.0,2873,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013107,868774.00
08/12/2016 10:45,2,1.770,ACTIVE,213.29,350.17,60.012,1471013104,"201051344000469","219011344069620",28.75,23.30,0,327.02,373.01,51.5,47.8,0.442,512127.5,512127.5,2887,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013108,868775.00
08/12/2016 10:45,2,1.729,ACTIVE,211.70,348.36,59.970,1471013104,"201051344000646","219011344069620",29.00,23.50,0,326.12,372.41,50.8,47.1,0.420,513368.6,513368.6,2874,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013108,868776.00
08/12/2016 10:45,2,1.613,ACTIVE,210.35,347.76,59.975,1471013104,"274151322000052","219011344069620",28.59,26.30,0,327.92,360.99,46.8,43.2,0.327,782621.0,782621.0,2850,0,0,0,L,1151911521,0,120.42,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013109,868777.00
08/12/2016 10:45,2,1.771,ACTIVE,212.38,348.66,59.986,1471013104,"201051344000585","219011344069620",29.08,24.00,0,327.62,371.21,52.2,48.4,0.420,522350.8,522350.8,2868,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013110,868778.00
08/12/2016 10:45,2,1.709,ACTIVE,211.93,345.06,60.012,1471013104,"201051344001230","219011344069620",28.61,23.00,0,326.12,372.41,49.5,45.9,0.415,516693.4,516693.4,2890,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013111,868779.00
08/12/2016 10:45,2,1.682,ACTIVE,212.61,348.66,59.981,1471013104,"201051344000582","219011344069620",29.08,24.00,0,327.02,370.60,49.5,45.9,0.415,509495.7,509495.7,2874,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013112,868780.00
08/12/2016 10:45,2,1.734,ACTIVE,211.48,347.76,60.028,1471013104,"201051344000955","219011344069620",28.96,23.80,0,325.82,372.41,50.9,47.2,0.446,523088.0,523088.0,2881,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013113,868781.00
08/12/2016 10:45,2,1.045,ACTIVE,210.57,420.20,59.965,1471013104,"274151322000094","219011344069620",39.12,28.50,0,327.32,445.45,41.6,38.2,0.274,640709.5,640709.5,2903,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013114,868782.00
08/12/2016 10:45,2,1.758,ACTIVE,213.29,349.56,60.002,1471013104,"201051344000579","219011344069620",29.34,23.50,0,329.13,373.61,52.3,48.5,0.420,526409.2,526409.2,2885,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013115,868783.00
08/12/2016 10:45,2,1.742,ACTIVE,211.93,344.76,59.996,1471013104,"201051344000890","219011344069620",28.77,23.30,0,326.42,373.31,50.8,47.1,0.411,520327.0,520327.0,2875,0,0,0,L,1122011218,0,122.01,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013116,868784.00
08/12/2016 10:45,2,1.721,ACTIVE,212.16,347.46,59.981,1471013104,"201051344000438","219011344069620",28.90,23.50,0,326.42,371.21,50.4,46.7,0.420,521910.4,521910.4,2883,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013117,868785.00
08/12/2016 10:45,2,1.719,ACTIVE,211.93,347.46,59.981,1471013104,"201051344000417","219011344069620",28.86,23.30,0,325.52,371.21,50.3,46.6,0.420,513415.8,513415.8,2877,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013117,868786.00
08/12/2016 10:45,2,1.568,ACTIVE,210.80,342.95,59.991,1471013104,"274151322000083","219011344069620",28.69,26.50,0,328.82,360.99,45.6,42.1,0.340,775549.3,775549.3,2859,0,0,0,L,1151911521,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013118,868787.00
08/12/2016 10:45,2,1.680,ACTIVE,210.80,340.55,59.981,1471013104,"274151322000076","219011344069620",29.00,26.30,0,328.82,362.49,49.4,45.7,0.349,827205.5,827205.5,2863,0,0,0,L,1151911521,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013119,868788.00
08/12/2016 10:45,2,1.729,ACTIVE,212.83,349.26,59.975,1471013104,"201051344000868","219011344069620",29.04,23.80,0,327.92,372.41,50.9,47.2,0.411,511001.4,511001.4,2880,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013120,868789.00
08/12/2016 10:45,2,1.641,ACTIVE,210.35,341.45,59.965,1471013104,"274151322000095","219011344069620",29.12,26.00,0,328.82,362.79,48.4,44.8,0.327,818835.5,818835.5,2867,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013121,868790.00
08/12/2016 10:45,2,1.730,ACTIVE,213.06,350.77,59.975,1471013104,"201051344000988","219011344069620",28.80,24.00,0,328.82,374.81,50.5,46.8,0.433,507240.2,507240.2,2886,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013122,868791.00
08/12/2016 10:45,2,1.719,ACTIVE,211.93,346.86,59.970,1471013104,"201051344001025","219011344069620",29.04,23.50,0,327.32,371.51,50.5,46.9,0.411,521349.9,521349.9,2876,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013123,868792.00
08/12/2016 10:45,2,1.695,ACTIVE,213.06,348.66,59.981,1471013104,"201051344000458","219011344069620",29.16,25.00,0,329.43,373.01,50.1,46.4,0.424,518437.1,518437.1,2874,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013124,868793.00
08/12/2016 10:45,2,1.719,ACTIVE,213.74,350.77,59.928,1471013104,"201051344000853","219011344069620",28.94,24.50,0,331.53,374.51,50.4,46.7,0.420,517557.1,517557.1,2876,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013125,868794.00
08/12/2016 10:45,2,1.668,ACTIVE,212.16,347.46,59.986,1471013104,"201051344000685","219011344069620",28.98,23.30,0,325.22,370.30,49.0,45.4,0.424,521177.9,521177.9,2886,0,0,0,L,1122011218,0,122.46,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013126,868795.00
08/12/2016 10:45,2,1.664,ACTIVE,212.16,347.76,59.981,1471013104,"201051344000917","219011344069620",28.92,24.50,0,326.72,370.60,48.8,45.1,0.407,518095.9,518095.9,2892,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013127,868796.00
08/12/2016 10:45,2,1.656,ACTIVE,212.16,347.76,59.981,1471013104,"201051344001145","219011344069620",29.10,23.30,0,326.42,370.60,48.9,45.2,0.402,523323.4,523323.4,2892,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013127,868797.00
08/12/2016 10:45,2,1.688,ACTIVE,212.38,347.46,59.981,1471013104,"201051344000651","219011344069620",28.98,24.00,0,327.62,371.21,49.5,45.9,0.402,516120.3,516120.3,2872,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013128,868798.00
08/12/2016 10:45,2,1.521,ACTIVE,210.12,342.95,59.970,1471013104,"274151322000088","219011344069620",27.85,26.30,0,328.82,359.78,43.0,39.6,0.301,747313.1,747313.1,2853,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013129,868799.00
08/12/2016 10:45,2,1.068,ACTIVE,211.25,409.68,59.981,1471013104,"274151322000068","219011344069620",38.25,28.80,0,332.13,448.75,41.8,38.5,0.283,640907.2,640907.2,2899,0,0,0,L,1151911521,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013130,868800.00
08/12/2016 10:45,2,1.719,ACTIVE,211.93,346.86,59.959,1471013104,"201051344001135","219011344069620",28.67,24.00,0,326.12,370.90,49.9,46.2,0.415,512237.3,512237.3,2873,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013131,868801.00
08/12/2016 10:45,2,1.701,ACTIVE,212.61,348.66,59.949,1471013104,"201051344000594","219011344069620",29.34,23.80,0,326.42,372.41,50.6,46.9,0.411,522850.1,522850.1,2878,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013132,868802.00
08/12/2016 10:45,2,1.701,ACTIVE,212.16,346.86,60.028,1471013104,"201051344001203","219011344069620",28.75,23.80,0,327.32,371.81,49.5,45.9,0.424,520130.4,520130.4,2885,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013133,868803.00
08/12/2016 10:45,2,1.549,ACTIVE,210.57,340.85,59.944,1471013104,"274151322000054","219011344069620",27.81,26.80,0,327.62,360.69,43.6,40.1,0.301,762836.9,762836.9,2849,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013134,868804.00
08/12/2016 10:45,2,1.709,ACTIVE,213.06,347.46,60.007,1471013104,"201051344000867","219011344069620",28.94,24.50,0,327.02,371.81,50.1,46.4,0.407,510109.5,510109.5,2876,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013135,868805.00
08/12/2016 10:45,2,1.652,ACTIVE,212.16,347.46,59.970,1471013104,"201051344001093","219011344069620",28.98,24.00,0,327.32,370.00,48.5,44.9,0.389,517509.0,517509.0,2892,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013136,868806.00
08/12/2016 10:45,2,1.676,ACTIVE,213.06,349.56,59.981,1471013104,"201051344000900","219011344069620",29.04,24.30,0,327.92,372.71,49.3,45.7,0.398,526478.4,526478.4,2886,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013137,868807.00
08/12/2016 10:45,2,1.674,ACTIVE,213.06,347.76,59.975,1471013104,"201051344000648","219011344069620",28.90,23.80,0,329.13,373.01,49.0,45.4,0.407,516176.1,516176.1,2874,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013138,868808.00
08/12/2016 10:45,2,1.709,ACTIVE,213.29,348.36,59.975,1471013104,"201051344000569","219011344069620",28.59,24.50,0,328.22,373.01,49.5,45.8,0.407,526830.9,526830.9,2875,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013139,868809.00
08/12/2016 10:45,2,1.688,ACTIVE,213.29,348.66,59.970,1471013104,"201051344000983","219011344069620",29.16,24.80,0,328.22,372.71,49.9,46.3,0.407,518978.9,518978.9,2873,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013140,868810.00
08/12/2016 10:45,2,1.701,ACTIVE,213.29,348.96,59.981,1471013104,"201051344001158","219011344069620",28.73,23.80,0,328.82,373.31,49.5,45.8,0.415,511564.7,511564.7,2881,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013141,868811.00
08/12/2016 10:45,2,1.643,ACTIVE,213.51,349.56,59.912,1471013104,"201051344000576","219011344069620",29.14,24.00,0,330.03,373.31,48.5,44.9,0.402,518900.3,518900.3,2879,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013141,868812.00
08/12/2016 10:45,2,1.502,ACTIVE,210.57,341.45,59.970,1471013104,"274151322000087","219011344069620",27.95,31.80,0,328.22,358.88,42.5,39.1,0.274,735456.5,735456.5,2888,0,0,0,L,1151911521,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471013142,868813.00
08/12/2016 11:00,2,1.811,ACTIVE,213.51,351.07,60.012,1471014003,"201051344000645","219011344069620",28.88,25.80,0,322.51,374.81,53.0,49.2,0.438,518463.1,518463.1,2879,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014004,868814.00
08/12/2016 11:00,2,1.637,ACTIVE,211.70,346.86,60.028,1471014003,"274151322000085","219011344069620",27.73,27.50,0,316.80,361.59,46.0,42.4,0.309,763195.1,763195.1,2850,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014005,868815.00
08/12/2016 11:00,2,1.826,ACTIVE,213.29,351.07,59.986,1471014003,"201051344000633","219011344069620",28.88,24.50,0,318.30,375.71,53.5,49.7,0.460,509940.9,509940.9,2874,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014006,868816.00
08/12/2016 11:00,2,1.822,ACTIVE,213.51,351.07,60.039,1471014003,"201051344000469","219011344069620",29.02,24.00,0,321.61,375.11,53.6,49.8,0.455,512139.4,512139.4,2888,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014007,868817.00
08/12/2016 11:00,2,1.811,ACTIVE,212.38,348.66,60.002,1471014003,"201051344000646","219011344069620",28.71,24.00,0,314.70,373.61,52.6,48.9,0.433,513380.4,513380.4,2875,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014008,868818.00
08/12/2016 11:00,2,1.682,ACTIVE,211.03,346.86,59.965,1471014003,"274151322000052","219011344069620",28.43,27.30,0,316.80,362.49,48.4,44.8,0.331,782631.9,782631.9,2851,0,0,0,L,1151911521,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014009,868819.00
08/12/2016 11:00,2,1.854,ACTIVE,213.06,348.96,60.039,1471014003,"201051344000585","219011344069620",28.82,24.80,0,318.91,374.21,54.1,50.3,0.442,522362.9,522362.9,2869,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014010,868820.00
08/12/2016 11:00,2,1.725,ACTIVE,212.38,347.16,60.012,1471014003,"201051344001230","219011344069620",29.24,23.80,0,313.80,371.21,51.1,47.4,0.415,516704.9,516704.9,2891,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014011,868821.00
08/12/2016 11:00,2,1.762,ACTIVE,213.06,348.96,59.949,1471014003,"201051344000582","219011344069620",28.67,25.00,0,318.30,373.91,51.1,47.4,0.420,509507.2,509507.2,2875,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014012,868822.00
08/12/2016 11:00,2,1.768,ACTIVE,212.38,348.36,60.012,1471014003,"201051344000955","219011344069620",29.36,24.50,0,314.70,372.71,52.6,48.8,0.438,523099.9,523099.9,2882,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014013,868823.00
08/12/2016 11:00,2,1.066,ACTIVE,211.25,419.30,60.007,1471014003,"274151322000094","219011344069620",39.36,29.30,0,332.13,443.04,42.3,38.9,0.287,640719.0,640719.0,2904,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014014,868824.00
08/12/2016 11:00,2,1.842,ACTIVE,213.29,350.77,60.012,1471014003,"201051344000579","219011344069620",29.00,24.30,0,319.21,376.01,54.1,50.3,0.446,526421.4,526421.4,2886,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014015,868825.00
08/12/2016 11:00,2,1.770,ACTIVE,212.38,347.16,60.007,1471014003,"201051344000890","219011344069620",29.24,24.30,0,315.60,373.01,52.4,48.7,0.420,520338.9,520338.9,2876,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014016,868826.00
08/12/2016 11:00,2,1.775,ACTIVE,212.83,348.66,60.002,1471014003,"201051344000438","219011344069620",29.00,24.30,0,319.51,374.51,52.2,48.4,0.433,521922.2,521922.2,2884,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014017,868827.00
08/12/2016 11:00,2,1.781,ACTIVE,212.61,348.96,60.012,1471014003,"201051344000417","219011344069620",28.69,24.30,0,315.90,373.01,51.8,48.1,0.433,513427.5,513427.5,2878,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014017,868828.00
08/12/2016 11:00,2,1.637,ACTIVE,211.03,341.45,59.975,1471014003,"274151322000083","219011344069620",28.33,27.50,0,316.80,362.49,46.9,43.4,0.336,775560.0,775560.0,2860,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014018,868829.00
08/12/2016 11:00,2,1.727,ACTIVE,211.70,342.95,60.012,1471014003,"274151322000076","219011344069620",29.14,27.00,0,318.30,365.19,51.0,47.3,0.358,827217.2,827217.2,2864,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014019,868830.00
08/12/2016 11:00,2,1.811,ACTIVE,213.06,349.56,60.028,1471014003,"201051344000868","219011344069620",28.67,24.50,0,314.40,374.21,52.6,48.8,0.433,511013.3,511013.3,2881,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014020,868831.00
08/12/2016 11:00,2,1.715,ACTIVE,211.25,351.07,60.023,1471014003,"274151322000095","219011344069620",28.71,27.30,0,316.20,363.99,49.8,46.2,0.336,818847.0,818847.0,2868,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014021,868832.00
08/12/2016 11:00,2,1.803,ACTIVE,213.29,351.67,60.055,1471014003,"201051344000988","219011344069620",28.55,24.80,0,321.91,376.62,52.1,48.4,0.446,507252.1,507252.1,2887,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014022,868833.00
08/12/2016 11:00,2,1.777,ACTIVE,212.61,348.06,60.028,1471014003,"201051344001025","219011344069620",28.98,24.50,0,318.30,374.21,52.2,48.4,0.429,521361.9,521361.9,2877,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014023,868834.00
08/12/2016 11:00,2,1.779,ACTIVE,213.06,349.26,60.018,1471014003,"201051344000458","219011344069620",28.84,26.00,0,322.21,375.41,52.0,48.3,0.438,518448.9,518448.9,2875,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014024,868835.00
08/12/2016 11:00,2,1.793,ACTIVE,213.96,351.07,60.018,1471014003,"201051344000853","219011344069620",28.65,25.30,0,322.81,376.31,52.0,48.3,0.433,517569.0,517569.0,2877,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014025,868836.00
08/12/2016 11:00,2,1.729,ACTIVE,212.61,348.66,60.012,1471014003,"201051344000685","219011344069620",28.69,24.00,0,316.80,373.31,50.2,46.5,0.433,521189.5,521189.5,2887,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014025,868837.00
08/12/2016 11:00,2,1.707,ACTIVE,212.83,348.06,60.018,1471014003,"201051344000917","219011344069620",28.90,25.30,0,319.21,373.01,50.0,46.3,0.402,518107.4,518107.4,2893,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014026,868838.00
08/12/2016 11:00,2,1.715,ACTIVE,212.61,347.76,60.023,1471014003,"201051344001145","219011344069620",28.92,24.00,0,316.50,373.31,50.2,46.6,0.402,523335.0,523335.0,2893,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014027,868839.00
08/12/2016 11:00,2,1.752,ACTIVE,212.83,348.96,60.002,1471014003,"201051344000651","219011344069620",28.75,25.00,0,318.30,374.51,51.0,47.3,0.424,516132.1,516132.1,2873,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014028,868840.00
08/12/2016 11:00,2,1.574,ACTIVE,211.03,346.86,60.002,1471014003,"274151322000088","219011344069620",27.69,27.00,0,317.10,361.59,44.2,40.7,0.296,747323.3,747323.3,2854,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014029,868841.00
08/12/2016 11:00,2,1.109,ACTIVE,212.16,410.58,59.991,1471014003,"274151322000068","219011344069620",37.95,29.80,0,332.13,446.35,42.6,39.2,0.292,640916.9,640916.9,2900,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014030,868842.00
08/12/2016 11:00,2,1.756,ACTIVE,212.61,346.86,60.018,1471014003,"201051344001135","219011344069620",28.88,24.80,0,315.60,373.61,51.4,47.7,0.420,512249.2,512249.2,2874,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014031,868843.00
08/12/2016 11:00,2,1.797,ACTIVE,212.83,349.26,60.012,1471014003,"201051344000594","219011344069620",28.63,24.30,0,316.50,374.51,52.2,48.4,0.429,522862.2,522862.2,2879,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014032,868844.00
08/12/2016 11:00,2,1.744,ACTIVE,212.83,348.06,60.007,1471014003,"201051344001203","219011344069620",28.78,24.80,0,319.21,374.81,50.9,47.2,0.424,520142.3,520142.3,2886,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014033,868845.00
