ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 11:00,2,1.584,ACTIVE,211.25,345.66,59.991,1471014003,"274151322000054","219011344069620",27.89,27.80,0,317.70,362.79,44.6,41.2,0.305,762847.3,762847.3,2850,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014034,868846.00
08/12/2016 11:00,2,1.768,ACTIVE,213.51,348.66,60.034,1471014003,"201051344000867","219011344069620",28.77,25.50,0,315.60,374.21,51.5,47.8,0.420,510121.5,510121.5,2877,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014035,868847.00
08/12/2016 11:00,2,1.695,ACTIVE,212.83,348.36,60.007,1471014003,"201051344001093","219011344069620",28.86,24.80,0,318.91,373.31,49.5,45.9,0.398,517520.6,517520.6,2893,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014036,868848.00
08/12/2016 11:00,2,1.756,ACTIVE,213.29,349.86,60.002,1471014003,"201051344000900","219011344069620",28.63,25.00,0,315.90,374.81,50.9,47.2,0.420,526490.2,526490.2,2887,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014037,868849.00
08/12/2016 11:00,2,1.734,ACTIVE,213.29,349.86,59.954,1471014003,"201051344000648","219011344069620",28.75,24.50,0,321.61,375.11,50.5,46.8,0.424,516187.8,516187.8,2875,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014037,868850.00
08/12/2016 11:00,2,1.752,ACTIVE,213.51,349.56,60.023,1471014003,"201051344000569","219011344069620",28.78,25.50,0,319.21,375.11,51.1,47.4,0.424,526842.8,526842.8,2876,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014038,868851.00
08/12/2016 11:00,2,1.773,ACTIVE,213.29,349.86,60.012,1471014003,"201051344000983","219011344069620",28.61,25.80,0,321.61,374.81,51.4,47.7,0.433,518990.9,518990.9,2874,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014039,868852.00
08/12/2016 11:00,2,1.752,ACTIVE,213.29,349.86,60.039,1471014003,"201051344001158","219011344069620",28.73,24.50,0,322.21,375.11,51.0,47.3,0.429,511576.6,511576.6,2882,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014040,868853.00
08/12/2016 11:00,2,1.730,ACTIVE,213.51,351.07,59.986,1471014003,"201051344000576","219011344069620",28.49,25.00,0,322.81,375.41,49.9,46.3,0.415,518911.9,518911.9,2880,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014041,868854.00
08/12/2016 11:00,2,1.555,ACTIVE,211.03,340.85,60.007,1471014003,"274151322000087","219011344069620",27.75,32.40,0,316.50,361.89,43.8,40.3,0.287,735466.7,735466.7,2889,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014042,868855.00
08/12/2016 11:15,2,1.504,ACTIVE,213.29,347.46,59.965,1471014903,"201051344000645","219011344069620",28.15,26.50,0,332.43,380.22,42.9,39.4,0.349,518474.6,518474.6,2880,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014904,868856.00
08/12/2016 11:15,2,1.385,ACTIVE,211.25,347.46,59.965,1471014903,"274151322000085","219011344069620",27.57,27.80,0,329.13,365.49,38.6,35.4,0.256,763205.1,763205.1,2851,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014905,868857.00
08/12/2016 11:15,2,1.500,ACTIVE,213.06,348.36,59.965,1471014903,"201051344000633","219011344069620",28.75,25.00,0,330.93,380.82,43.7,40.2,0.367,509952.5,509952.5,2875,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014906,868858.00
08/12/2016 11:15,2,1.498,ACTIVE,213.06,346.86,59.965,1471014903,"201051344000469","219011344069620",28.75,24.50,0,330.93,380.82,43.6,40.2,0.367,512151.0,512151.0,2889,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014907,868859.00
08/12/2016 11:15,2,1.486,ACTIVE,211.93,345.66,59.954,1471014903,"201051344000646","219011344069620",29.00,24.30,0,326.12,377.22,43.7,40.2,0.358,513391.8,513391.8,2876,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014908,868860.00
08/12/2016 11:15,2,1.434,ACTIVE,211.03,341.45,59.986,1471014903,"274151322000052","219011344069620",28.17,27.50,0,328.52,367.00,41.0,37.6,0.283,782642.5,782642.5,2852,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014908,868861.00
08/12/2016 11:15,2,1.547,ACTIVE,212.38,345.96,59.996,1471014903,"201051344000585","219011344069620",28.57,25.00,0,331.23,378.12,44.8,41.3,0.358,522374.7,522374.7,2870,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014909,868862.00
08/12/2016 11:15,2,1.469,ACTIVE,211.93,344.15,59.970,1471014903,"201051344001230","219011344069620",28.65,24.30,0,325.22,377.52,42.6,39.2,0.354,516716.1,516716.1,2892,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014910,868863.00
08/12/2016 11:15,2,1.469,ACTIVE,212.61,345.66,59.981,1471014903,"201051344000582","219011344069620",28.65,25.30,0,329.13,377.82,42.7,39.3,0.349,509518.4,509518.4,2876,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014911,868864.00
08/12/2016 11:15,2,1.514,ACTIVE,211.70,344.15,59.965,1471014903,"201051344000955","219011344069620",28.84,25.00,0,327.02,376.92,44.3,40.8,0.384,523111.5,523111.5,2883,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014912,868865.00
08/12/2016 11:15,2,0.910,ACTIVE,211.48,423.50,59.975,1471014903,"274151322000094","219011344069620",39.26,29.80,0,331.23,446.65,36.2,33.0,0.247,640728.4,640728.4,2905,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014913,868866.00
08/12/2016 11:15,2,1.523,ACTIVE,212.83,347.16,59.970,1471014903,"201051344000579","219011344069620",29.10,24.80,0,332.13,381.42,44.9,41.4,0.362,526433.3,526433.3,2887,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014914,868867.00
08/12/2016 11:15,2,1.510,ACTIVE,212.16,345.36,59.970,1471014903,"201051344000890","219011344069620",28.78,24.50,0,326.42,377.52,44.0,40.6,0.354,520350.5,520350.5,2877,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014915,868868.00
08/12/2016 11:15,2,1.480,ACTIVE,212.38,345.66,59.944,1471014903,"201051344000438","219011344069620",29.20,24.50,0,328.82,378.72,43.8,40.4,0.367,521933.8,521933.8,2885,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014916,868869.00
08/12/2016 11:15,2,1.486,ACTIVE,212.38,345.96,59.970,1471014903,"201051344000417","219011344069620",28.90,24.50,0,327.92,377.22,43.5,40.1,0.362,513439.0,513439.0,2879,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014917,868870.00
08/12/2016 11:15,2,1.393,ACTIVE,211.03,340.55,59.970,1471014903,"274151322000083","219011344069620",28.21,28.00,0,328.52,366.40,39.8,36.5,0.292,775570.4,775570.4,2861,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014918,868871.00
08/12/2016 11:15,2,1.473,ACTIVE,212.16,346.86,59.991,1471014903,"274151322000076","219011344069620",29.00,27.50,0,330.33,370.00,43.3,39.8,0.301,827228.5,827228.5,2865,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014919,868872.00
08/12/2016 11:15,2,1.512,ACTIVE,212.61,346.56,59.965,1471014903,"201051344000868","219011344069620",28.45,25.00,0,332.13,379.32,43.6,40.1,0.349,511024.9,511024.9,2882,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014919,868873.00
08/12/2016 11:15,2,1.451,ACTIVE,211.25,340.55,59.970,1471014903,"274151322000095","219011344069620",28.75,27.50,0,328.52,368.20,42.2,38.9,0.283,818858.1,818858.1,2869,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014920,868874.00
08/12/2016 11:15,2,1.484,ACTIVE,212.83,348.36,60.007,1471014903,"201051344000988","219011344069620",28.67,25.00,0,330.93,382.03,43.1,39.7,0.371,507263.6,507263.6,2888,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014921,868875.00
08/12/2016 11:15,2,1.498,ACTIVE,212.38,344.76,59.965,1471014903,"201051344001025","219011344069620",28.75,24.80,0,328.82,378.12,43.6,40.2,0.345,521373.5,521373.5,2878,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014922,868876.00
08/12/2016 11:15,2,1.479,ACTIVE,212.83,346.86,59.981,1471014903,"201051344000458","219011344069620",28.69,26.50,0,332.43,380.52,43.0,39.6,0.362,518460.4,518460.4,2876,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014923,868877.00
08/12/2016 11:15,2,1.494,ACTIVE,213.51,349.26,59.986,1471014903,"201051344000853","219011344069620",28.33,25.50,0,332.73,381.42,42.9,39.5,0.358,517580.5,517580.5,2878,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014924,868878.00
08/12/2016 11:15,2,1.441,ACTIVE,212.38,346.56,59.965,1471014903,"201051344000685","219011344069620",28.96,24.50,0,329.13,377.52,42.3,38.9,0.362,521200.7,521200.7,2888,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014925,868879.00
08/12/2016 11:15,2,1.439,ACTIVE,212.38,345.36,59.975,1471014903,"201051344000917","219011344069620",28.77,25.80,0,328.52,376.62,42.0,38.6,0.345,518118.6,518118.6,2894,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014926,868880.00
08/12/2016 11:15,2,1.445,ACTIVE,212.16,345.06,59.965,1471014903,"201051344001145","219011344069620",28.96,24.30,0,329.43,377.22,42.4,39.0,0.340,523346.3,523346.3,2894,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014927,868881.00
08/12/2016 11:15,2,1.486,ACTIVE,212.38,345.06,59.965,1471014903,"201051344000651","219011344069620",28.49,25.50,0,330.33,378.72,42.9,39.4,0.345,516143.5,516143.5,2874,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014928,868882.00
08/12/2016 11:15,2,1.344,ACTIVE,210.80,343.25,59.938,1471014903,"274151322000088","219011344069620",27.71,27.50,0,328.52,364.89,37.8,34.5,0.247,747333.2,747333.2,2855,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014928,868883.00
08/12/2016 11:15,2,0.910,ACTIVE,211.93,419.30,59.959,1471014903,"274151322000068","219011344069620",39.40,29.80,0,331.83,443.34,36.3,33.1,0.239,640926.4,640926.4,2901,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014929,868884.00
08/12/2016 11:15,2,1.492,ACTIVE,211.93,345.06,59.970,1471014903,"201051344001135","219011344069620",28.75,25.00,0,328.22,377.22,43.6,40.1,0.371,512260.8,512260.8,2875,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014930,868885.00
08/12/2016 11:15,2,1.502,ACTIVE,212.38,346.56,59.981,1471014903,"201051344000594","219011344069620",28.67,24.50,0,329.13,379.92,43.7,40.2,0.349,522873.8,522873.8,2880,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014931,868886.00
08/12/2016 11:15,2,1.475,ACTIVE,212.38,344.76,59.944,1471014903,"201051344001203","219011344069620",28.78,25.50,0,330.63,379.32,43.0,39.6,0.362,520153.7,520153.7,2887,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014932,868887.00
08/12/2016 11:15,2,1.363,ACTIVE,211.03,338.44,59.954,1471014903,"274151322000054","219011344069620",27.75,28.30,0,328.52,366.40,38.3,35.1,0.252,762857.4,762857.4,2851,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014933,868888.00
08/12/2016 11:15,2,1.514,ACTIVE,212.61,345.96,59.975,1471014903,"201051344000867","219011344069620",28.17,26.00,0,331.53,379.32,43.2,39.7,0.345,510133.0,510133.0,2878,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014934,868889.00
08/12/2016 11:15,2,1.443,ACTIVE,212.38,345.66,60.012,1471014903,"201051344001093","219011344069620",28.82,25.00,0,329.13,377.22,42.1,38.8,0.336,517531.8,517531.8,2894,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014935,868890.00
08/12/2016 11:15,2,1.465,ACTIVE,212.61,346.56,59.975,1471014903,"201051344000900","219011344069620",28.63,25.80,0,332.43,379.92,42.5,39.1,0.345,526501.5,526501.5,2888,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014936,868891.00
08/12/2016 11:15,2,1.459,ACTIVE,212.83,346.26,59.975,1471014903,"201051344000648","219011344069620",28.69,25.30,0,331.53,380.82,42.4,39.0,0.349,516199.1,516199.1,2876,0,0,0,L,1122011218,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014937,868892.00
08/12/2016 11:15,2,1.469,ACTIVE,212.83,345.96,59.981,1471014903,"201051344000569","219011344069620",28.77,25.80,0,331.53,379.92,42.8,39.4,0.354,526854.2,526854.2,2877,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014938,868893.00
08/12/2016 11:15,2,1.479,ACTIVE,212.83,345.96,59.975,1471014903,"201051344000983","219011344069620",28.86,26.00,0,332.13,380.52,43.2,39.8,0.358,519002.4,519002.4,2875,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014939,868894.00
08/12/2016 11:15,2,1.488,ACTIVE,212.83,346.26,59.975,1471014903,"201051344001158","219011344069620",28.45,24.80,0,332.43,380.82,42.9,39.5,0.358,511588.1,511588.1,2883,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014940,868895.00
08/12/2016 11:15,2,1.439,ACTIVE,213.29,347.46,59.954,1471014903,"201051344000576","219011344069620",28.67,25.80,0,333.03,380.82,41.8,38.4,0.349,518923.1,518923.1,2881,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014940,868896.00
08/12/2016 11:15,2,1.338,ACTIVE,211.70,339.34,59.991,1471014903,"274151322000087","219011344069620",27.77,32.60,0,328.82,365.19,37.6,34.4,0.225,735476.7,735476.7,2890,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471014941,868897.00
08/12/2016 11:30,2,3.961,ACTIVE,215.54,350.77,59.970,1471015804,"201051344000645","219011344069620",28.69,28.80,0,318.30,389.84,115.1,109.1,0.521,518490.7,518490.7,2881,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015805,868898.00
08/12/2016 11:30,2,3.646,ACTIVE,212.16,342.35,59.959,1471015804,"274151322000085","219011344069620",27.85,30.50,0,327.02,376.31,102.9,97.4,0.393,763219.4,763219.4,2852,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015806,868899.00
08/12/2016 11:30,2,3.928,ACTIVE,215.09,351.67,59.965,1471015804,"201051344000633","219011344069620",29.12,27.00,0,331.53,390.74,115.8,109.8,0.570,509968.8,509968.8,2876,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015807,868900.00
08/12/2016 11:30,2,3.969,ACTIVE,215.77,351.37,59.965,1471015804,"201051344000469","219011344069620",28.86,26.50,0,330.63,390.14,116.0,110.0,0.570,512167.4,512167.4,2890,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015807,868901.00
08/12/2016 11:30,2,3.934,ACTIVE,213.96,348.66,59.959,1471015804,"201051344000646","219011344069620",29.10,26.50,0,311.99,388.94,115.8,109.9,0.552,513408.1,513408.1,2877,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015808,868902.00
08/12/2016 11:30,2,3.924,ACTIVE,212.16,345.66,59.996,1471015804,"274151322000052","219011344069620",28.84,30.50,0,327.62,376.31,114.7,108.7,0.451,782657.8,782657.8,2853,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015809,868903.00
08/12/2016 11:30,2,4.068,ACTIVE,215.09,351.37,59.970,1471015804,"201051344000585","219011344069620",29.18,27.50,0,329.73,388.04,120.3,114.2,0.561,522391.3,522391.3,2871,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015810,868904.00
08/12/2016 11:30,2,4.084,ACTIVE,213.96,348.36,59.959,1471015804,"201051344001230","219011344069620",29.36,26.30,0,311.99,388.04,121.4,115.3,0.570,516732.1,516732.1,2893,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015811,868905.00
08/12/2016 11:30,2,4.172,ACTIVE,215.09,351.37,59.975,1471015804,"201051344000582","219011344069620",29.10,27.80,0,309.29,389.24,123.0,116.8,0.566,509534.4,509534.4,2877,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015812,868906.00
08/12/2016 11:30,2,4.207,ACTIVE,214.19,350.17,59.954,1471015804,"201051344000955","219011344069620",29.42,27.30,0,326.12,387.44,125.4,119.1,0.592,523128.0,523128.0,2884,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015813,868907.00
08/12/2016 11:30,2,2.832,ACTIVE,212.16,433.12,59.959,1471015804,"274151322000094","219011344069620",39.52,32.60,0,329.43,461.08,114.2,108.3,0.442,640741.9,640741.9,2906,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015814,868908.00
08/12/2016 11:30,2,4.342,ACTIVE,216.22,353.77,59.965,1471015804,"201051344000579","219011344069620",29.44,27.30,0,331.83,390.74,129.5,123.1,0.592,526450.1,526450.1,2888,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015815,868909.00
08/12/2016 11:30,2,4.430,ACTIVE,214.19,348.96,59.965,1471015804,"201051344000890","219011344069620",29.18,26.80,0,313.80,388.94,130.9,124.4,0.601,520367.0,520367.0,2878,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015817,868910.00
08/12/2016 11:30,2,4.391,ACTIVE,214.87,351.97,59.970,1471015804,"201051344000438","219011344069620",29.96,27.00,0,317.70,389.54,133.2,126.6,0.623,521950.4,521950.4,2886,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015818,868911.00
08/12/2016 11:30,2,4.455,ACTIVE,214.64,351.37,59.959,1471015804,"201051344000417","219011344069620",29.12,27.00,0,317.10,388.34,131.4,124.9,0.619,513455.4,513455.4,2880,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015818,868912.00
08/12/2016 11:30,2,4.227,ACTIVE,212.16,356.18,59.959,1471015804,"274151322000083","219011344069620",28.96,31.80,0,326.72,376.01,123.9,117.7,0.499,775585.6,775585.6,2862,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015819,868913.00
08/12/2016 11:30,2,4.469,ACTIVE,213.06,354.67,59.970,1471015804,"274151322000076","219011344069620",29.62,31.30,0,331.23,377.22,133.9,127.3,0.521,827245.1,827245.1,2866,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015820,868914.00
08/12/2016 11:30,2,4.535,ACTIVE,215.54,352.57,59.970,1471015804,"201051344000868","219011344069620",29.00,27.00,0,329.13,389.24,133.3,126.7,0.614,511041.6,511041.6,2883,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015821,868915.00
08/12/2016 11:30,2,4.391,ACTIVE,212.16,353.47,59.970,1471015804,"274151322000095","219011344069620",29.24,32.20,0,327.92,376.31,129.9,123.5,0.491,818874.4,818874.4,2870,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015822,868916.00
08/12/2016 11:30,2,4.662,ACTIVE,216.45,355.28,59.933,1471015804,"201051344000988","219011344069620",29.00,27.50,0,331.83,391.64,136.8,130.1,0.645,507280.3,507280.3,2889,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015823,868917.00
08/12/2016 11:30,2,4.590,ACTIVE,215.09,351.97,59.970,1471015804,"201051344001025","219011344069620",29.28,27.80,0,328.82,389.24,136.2,129.5,0.614,521390.3,521390.3,2879,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015824,868918.00
08/12/2016 11:30,2,4.670,ACTIVE,216.67,354.07,59.970,1471015804,"201051344000458","219011344069620",29.14,28.80,0,318.61,390.44,137.8,131.1,0.654,518477.0,518477.0,2877,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015825,868919.00
08/12/2016 11:30,2,4.707,ACTIVE,217.13,355.88,59.954,1471015804,"201051344000853","219011344069620",29.08,28.00,0,320.71,391.94,138.7,131.9,0.654,517597.2,517597.2,2879,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015826,868920.00
08/12/2016 11:30,2,4.193,ACTIVE,214.41,351.07,59.970,1471015804,"201051344000685","219011344069620",29.26,27.00,0,315.90,388.34,124.3,118.0,0.597,521217.2,521217.2,2889,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015827,868921.00
08/12/2016 11:30,2,4.131,ACTIVE,215.09,351.07,59.970,1471015804,"201051344000917","219011344069620",29.32,28.30,0,318.61,388.34,122.6,116.4,0.570,518134.9,518134.9,2895,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015827,868922.00
08/12/2016 11:30,2,4.053,ACTIVE,214.41,349.56,59.975,1471015804,"201051344001145","219011344069620",29.36,26.80,0,313.80,388.04,120.5,114.4,0.557,523362.7,523362.7,2895,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015828,868923.00
08/12/2016 11:30,2,4.213,ACTIVE,215.32,351.67,60.012,1471015804,"201051344000651","219011344069620",29.18,27.80,0,318.30,389.84,124.6,118.3,0.575,516160.3,516160.3,2875,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015829,868924.00
08/12/2016 11:30,2,3.969,ACTIVE,211.93,350.77,59.981,1471015804,"274151322000088","219011344069620",27.95,30.00,0,324.32,376.01,112.4,106.6,0.429,747348.1,747348.1,2856,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015830,868925.00
08/12/2016 11:30,2,2.732,ACTIVE,213.06,428.31,59.970,1471015804,"274151322000068","219011344069620",39.10,32.40,0,332.13,464.68,107.8,102.1,0.411,640940.5,640940.5,2902,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015831,868926.00
08/12/2016 11:30,2,4.256,ACTIVE,214.87,350.17,59.975,1471015804,"201051344001135","219011344069620",28.98,28.00,0,317.10,388.94,124.9,118.7,0.579,512277.7,512277.7,2876,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015832,868927.00
08/12/2016 11:30,2,4.277,ACTIVE,214.87,351.37,59.933,1471015804,"201051344000594","219011344069620",29.48,27.30,0,328.22,389.54,127.7,121.3,0.588,522891.0,522891.0,2881,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015833,868928.00
08/12/2016 11:30,2,4.309,ACTIVE,214.87,350.77,59.975,1471015804,"201051344001203","219011344069620",28.96,28.00,0,316.80,390.44,126.4,120.1,0.597,520170.6,520170.6,2888,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015834,868929.00
08/12/2016 11:30,2,3.947,ACTIVE,212.61,343.55,59.970,1471015804,"274151322000054","219011344069620",28.19,31.30,0,325.82,376.92,112.7,106.8,0.438,762872.5,762872.5,2852,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015835,868930.00
08/12/2016 11:30,2,4.412,ACTIVE,215.77,351.37,59.970,1471015804,"201051344000867","219011344069620",28.92,28.80,0,330.33,388.94,129.3,122.8,0.592,510150.1,510150.1,2879,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015836,868931.00
08/12/2016 11:30,2,4.217,ACTIVE,215.09,352.57,59.970,1471015804,"201051344001093","219011344069620",29.16,27.50,0,318.91,388.04,124.6,118.3,0.575,517548.4,517548.4,2895,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015837,868932.00
08/12/2016 11:30,2,4.480,ACTIVE,216.00,354.37,59.970,1471015804,"201051344000900","219011344069620",28.98,28.00,0,319.81,389.84,131.6,125.1,0.601,526518.5,526518.5,2889,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015837,868933.00
08/12/2016 11:30,2,4.453,ACTIVE,216.22,352.87,59.981,1471015804,"201051344000648","219011344069620",28.92,27.50,0,318.00,390.14,130.4,123.9,0.601,516216.0,516216.0,2877,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015838,868934.00
08/12/2016 11:30,2,4.500,ACTIVE,216.22,353.17,59.970,1471015804,"201051344000569","219011344069620",28.88,28.50,0,318.00,389.84,131.7,125.2,0.614,526871.2,526871.2,2878,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015839,868935.00
08/12/2016 11:30,2,4.445,ACTIVE,216.45,351.07,59.965,1471015804,"201051344000983","219011344069620",29.38,29.00,0,330.33,390.14,132.2,125.7,0.628,519019.6,519019.6,2876,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015840,868936.00
08/12/2016 11:30,2,4.420,ACTIVE,216.45,353.47,59.970,1471015804,"201051344001158","219011344069620",29.14,27.30,0,318.61,390.44,130.4,123.9,0.610,511605.2,511605.2,2884,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015841,868937.00
08/12/2016 11:30,2,4.465,ACTIVE,216.45,354.37,59.959,1471015804,"201051344000576","219011344069620",29.22,28.00,0,318.30,390.44,132.1,125.6,0.619,518940.0,518940.0,2882,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015842,868938.00
08/12/2016 11:30,2,4.041,ACTIVE,212.61,341.75,59.965,1471015804,"274151322000087","219011344069620",27.73,35.80,0,327.02,374.81,113.5,107.7,0.415,735491.7,735491.7,2891,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471015843,868939.00
08/12/2016 11:45,2,5.477,ACTIVE,217.35,355.58,59.996,1471016703,"201051344000645","219011344069620",27.73,33.50,0,332.13,422.30,153.8,146.6,0.712,518532.1,518532.1,2882,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016704,868940.00
08/12/2016 11:45,2,5.107,ACTIVE,212.38,346.26,60.012,1471016703,"274151322000085","219011344069620",26.14,36.30,0,329.13,400.06,135.2,128.5,0.517,763256.1,763256.1,2853,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016705,868941.00
08/12/2016 11:45,2,5.605,ACTIVE,216.67,357.98,60.002,1471016703,"201051344000633","219011344069620",28.01,32.20,0,331.83,423.81,159.0,151.5,0.756,510010.7,510010.7,2877,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016706,868942.00
08/12/2016 11:45,2,5.701,ACTIVE,217.58,357.98,59.986,1471016703,"201051344000469","219011344069620",28.11,31.30,0,332.13,422.90,162.5,154.9,0.778,512209.1,512209.1,2891,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016707,868943.00
08/12/2016 11:45,2,5.699,ACTIVE,214.87,354.37,60.007,1471016703,"201051344000646","219011344069620",28.19,31.80,0,328.82,423.20,162.7,155.1,0.769,513449.6,513449.6,2878,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016708,868944.00
08/12/2016 11:45,2,5.500,ACTIVE,212.38,347.16,60.007,1471016703,"274151322000052","219011344069620",27.69,38.40,0,327.92,400.66,154.3,147.0,0.601,782697.3,782697.3,2854,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016709,868945.00
08/12/2016 11:45,2,6.000,ACTIVE,216.22,358.28,60.007,1471016703,"201051344000585","219011344069620",28.17,32.40,0,330.93,423.20,171.3,163.4,0.813,522433.1,522433.1,2872,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016710,868946.00
08/12/2016 11:45,2,6.006,ACTIVE,215.09,354.37,59.965,1471016703,"201051344001230","219011344069620",28.65,30.50,0,328.22,417.79,174.2,166.2,0.809,516773.3,516773.3,2894,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016711,868947.00
08/12/2016 11:45,2,6.178,ACTIVE,216.67,360.38,60.002,1471016703,"201051344000582","219011344069620",28.47,32.20,0,330.33,425.01,178.1,169.9,0.804,509575.6,509575.6,2878,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016711,868948.00
08/12/2016 11:45,2,6.588,ACTIVE,215.54,357.08,60.012,1471016703,"201051344000955","219011344069620",28.21,32.20,0,329.73,417.79,188.2,179.7,0.893,523170.2,523170.2,2885,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016712,868949.00
08/12/2016 11:45,2,4.000,ACTIVE,212.83,423.20,59.991,1471016703,"274151322000094","219011344069620",38.43,38.60,0,391.04,468.89,156.3,149.0,0.610,640778.2,640778.2,2907,0,0,0,L,1151911521,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016713,868950.00
08/12/2016 11:45,2,6.342,ACTIVE,218.48,362.79,59.991,1471016703,"201051344000579","219011344069620",28.78,31.50,0,332.73,423.20,184.9,176.5,0.857,526492.7,526492.7,2889,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016714,868951.00
08/12/2016 11:45,2,6.209,ACTIVE,215.09,356.78,59.996,1471016703,"201051344000890","219011344069620",28.31,31.80,0,329.13,420.50,177.9,169.8,0.813,520408.7,520408.7,2879,0,0,0,L,1122011218,0,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016715,868952.00
08/12/2016 11:45,2,6.066,ACTIVE,215.77,356.18,59.986,1471016703,"201051344000438","219011344069620",28.67,31.50,0,331.23,423.81,176.1,168.0,0.835,521992.4,521992.4,2887,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016716,868953.00
08/12/2016 11:45,2,5.914,ACTIVE,215.09,356.18,60.012,1471016703,"201051344000417","219011344069620",28.41,31.50,0,331.23,418.39,170.1,162.2,0.804,513496.6,513496.6,2881,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016717,868954.00
08/12/2016 11:45,2,5.883,ACTIVE,212.38,360.99,59.986,1471016703,"274151322000083","219011344069620",27.67,38.40,0,327.32,402.46,164.8,157.2,0.672,775624.5,775624.5,2863,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016718,868955.00
08/12/2016 11:45,2,6.229,ACTIVE,213.74,368.80,60.007,1471016703,"274151322000076","219011344069620",28.39,38.40,0,329.73,400.66,178.8,170.7,0.698,827287.5,827287.5,2867,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016719,868956.00
08/12/2016 11:45,2,6.219,ACTIVE,216.90,359.18,60.002,1471016703,"201051344000868","219011344069620",27.59,31.50,0,330.63,424.11,173.8,165.8,0.791,511083.5,511083.5,2884,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016720,868957.00
08/12/2016 11:45,2,6.303,ACTIVE,212.38,366.40,59.981,1471016703,"274151322000095","219011344069620",28.17,39.30,0,327.02,403.37,179.8,171.6,0.689,818916.1,818916.1,2871,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016721,868958.00
08/12/2016 11:45,2,6.371,ACTIVE,218.48,361.89,60.007,1471016703,"201051344000988","219011344069620",27.45,32.00,0,331.83,423.50,177.2,169.1,0.826,507322.2,507322.2,2890,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016722,868959.00
08/12/2016 11:45,2,6.580,ACTIVE,216.00,356.78,59.981,1471016703,"201051344001025","219011344069620",28.01,32.60,0,330.93,424.71,186.7,178.3,0.844,521432.2,521432.2,2880,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016723,868960.00
08/12/2016 11:45,2,6.537,ACTIVE,218.48,360.69,59.954,1471016703,"201051344000458","219011344069620",28.25,33.80,0,333.63,423.81,186.9,178.5,0.884,518519.0,518519.0,2878,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016724,868961.00
08/12/2016 11:45,2,6.518,ACTIVE,218.93,360.38,59.970,1471016703,"201051344000853","219011344069620",27.95,32.60,0,333.93,427.71,184.4,176.1,0.862,517639.1,517639.1,2880,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016725,868962.00
08/12/2016 11:45,2,6.498,ACTIVE,214.87,357.98,59.986,1471016703,"201051344000685","219011344069620",28.65,31.30,0,329.73,422.00,188.4,180.0,0.919,521259.3,521259.3,2890,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016726,868963.00
08/12/2016 11:45,2,6.279,ACTIVE,216.00,358.88,59.959,1471016703,"201051344000917","219011344069620",28.45,32.40,0,330.33,423.50,180.8,172.6,0.849,518176.1,518176.1,2896,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016727,868964.00
08/12/2016 11:45,2,6.135,ACTIVE,214.87,357.08,60.007,1471016703,"201051344001145","219011344069620",28.80,31.00,0,329.43,421.10,178.9,170.7,0.840,523404.2,523404.2,2896,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016727,868965.00
08/12/2016 11:45,2,6.035,ACTIVE,216.22,357.08,59.954,1471016703,"201051344000651","219011344069620",28.23,32.40,0,331.23,423.81,172.4,164.5,0.782,516202.3,516202.3,2876,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016728,868966.00
08/12/2016 11:45,2,5.625,ACTIVE,212.38,355.58,59.991,1471016703,"274151322000088","219011344069620",26.52,36.50,0,327.62,400.96,151.0,143.9,0.575,747385.6,747385.6,2857,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016729,868967.00
08/12/2016 11:45,2,3.705,ACTIVE,213.51,422.00,59.975,1471016703,"274151322000068","219011344069620",37.93,38.60,0,388.04,470.09,142.2,135.3,0.544,640977.1,640977.1,2903,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016730,868968.00
08/12/2016 11:45,2,5.453,ACTIVE,215.32,354.07,59.991,1471016703,"201051344001135","219011344069620",28.39,32.60,0,331.53,423.50,156.8,149.4,0.725,512319.5,512319.5,2877,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016731,868969.00
08/12/2016 11:45,2,5.451,ACTIVE,216.00,355.58,59.959,1471016703,"201051344000594","219011344069620",28.55,31.80,0,329.73,424.11,157.5,150.1,0.738,522933.8,522933.8,2882,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016732,868970.00
08/12/2016 11:45,2,5.432,ACTIVE,215.54,353.77,60.002,1471016703,"201051344001203","219011344069620",28.05,32.40,0,331.23,423.81,154.4,147.1,0.720,520212.8,520212.8,2889,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016733,868971.00
08/12/2016 11:45,2,5.023,ACTIVE,212.38,344.76,59.944,1471016703,"274151322000054","219011344069620",26.66,38.20,0,327.62,402.16,135.7,129.1,0.521,762910.2,762910.2,2853,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016734,868972.00
08/12/2016 11:45,2,5.416,ACTIVE,216.45,353.77,59.986,1471016703,"201051344000867","219011344069620",27.91,32.80,0,331.23,424.11,153.1,145.8,0.698,510192.2,510192.2,2880,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016735,868973.00
08/12/2016 11:45,2,5.205,ACTIVE,215.32,354.07,59.959,1471016703,"201051344001093","219011344069620",28.45,32.40,0,331.23,423.50,150.0,142.8,0.694,517590.0,517590.0,2896,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016736,868974.00
08/12/2016 11:45,2,5.467,ACTIVE,216.90,356.48,59.996,1471016703,"201051344000900","219011344069620",27.93,32.60,0,331.53,424.11,154.8,147.5,0.712,526560.9,526560.9,2890,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016737,868975.00
08/12/2016 11:45,2,5.346,ACTIVE,216.90,356.48,60.002,1471016703,"201051344000648","219011344069620",28.15,32.60,0,332.43,424.41,152.3,145.1,0.712,516257.7,516257.7,2878,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016738,868976.00
08/12/2016 11:45,2,5.475,ACTIVE,217.13,356.48,59.970,1471016703,"201051344000569","219011344069620",27.85,32.80,0,332.13,423.20,154.4,147.1,0.720,526913.0,526913.0,2879,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016739,868977.00
08/12/2016 11:45,2,5.498,ACTIVE,217.58,356.78,60.002,1471016703,"201051344000983","219011344069620",28.23,33.80,0,332.13,423.50,157.1,149.7,0.742,519061.6,519061.6,2877,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016740,868978.00
08/12/2016 11:45,2,5.516,ACTIVE,217.58,357.08,59.981,1471016703,"201051344001158","219011344069620",28.25,32.00,0,332.13,423.20,157.7,150.3,0.742,511647.3,511647.3,2885,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016740,868979.00
08/12/2016 11:45,2,5.480,ACTIVE,217.58,358.58,60.002,1471016703,"201051344000576","219011344069620",28.07,33.00,0,332.43,423.50,155.7,148.4,0.725,518981.6,518981.6,2883,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016741,868980.00
08/12/2016 11:45,2,5.043,ACTIVE,212.61,359.18,59.996,1471016703,"274151322000087","219011344069620",26.40,44.00,0,327.62,398.86,134.8,128.2,0.499,735528.8,735528.8,2892,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471016742,868981.00
08/12/2016 12:00,2,2.260,ACTIVE,214.64,356.18,60.049,1471017603,"201051344000645","219011344069620",28.37,32.60,0,319.51,405.77,65.0,60.8,0.535,518555.6,518555.6,2883,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017604,868982.00
08/12/2016 12:00,2,2.037,ACTIVE,211.70,343.25,59.986,1471017603,"274151322000085","219011344069620",27.08,35.00,0,327.92,378.42,55.8,52.0,0.393,763276.4,763276.4,2854,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017605,868983.00
08/12/2016 12:00,2,2.250,ACTIVE,214.41,356.78,60.028,1471017603,"201051344000633","219011344069620",28.88,30.80,0,317.70,402.77,65.8,61.5,0.566,510034.5,510034.5,2878,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017606,868984.00
08/12/2016 12:00,2,2.256,ACTIVE,214.41,357.08,60.044,1471017603,"201051344000469","219011344069620",28.71,29.30,0,315.30,407.27,65.6,61.4,0.561,512232.8,512232.8,2892,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017607,868985.00
08/12/2016 12:00,2,2.236,ACTIVE,212.38,353.47,60.039,1471017603,"201051344000646","219011344069620",28.43,29.50,0,313.80,402.46,64.4,60.2,0.548,513472.9,513472.9,2879,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017608,868986.00
08/12/2016 12:00,2,2.057,ACTIVE,211.25,355.88,59.938,1471017603,"274151322000052","219011344069620",28.55,35.00,0,325.52,380.82,59.5,55.5,0.424,782719.1,782719.1,2855,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017609,868987.00
08/12/2016 12:00,2,2.266,ACTIVE,213.29,353.47,59.970,1471017603,"201051344000585","219011344069620",28.82,30.80,0,317.40,401.26,66.2,61.9,0.544,522456.8,522456.8,2873,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017610,868988.00
