ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 12:00,2,2.180,ACTIVE,212.61,350.47,60.012,1471017603,"201051344001230","219011344069620",28.61,28.00,0,312.59,402.46,63.2,59.1,0.526,516796.3,516796.3,2895,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017611,868989.00
08/12/2016 12:00,2,2.180,ACTIVE,213.29,353.47,60.049,1471017603,"201051344000582","219011344069620",28.55,30.80,0,317.40,402.16,63.0,58.9,0.526,509598.6,509598.6,2879,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017612,868990.00
08/12/2016 12:00,2,2.189,ACTIVE,212.38,351.97,60.034,1471017603,"201051344000955","219011344069620",28.98,30.30,0,313.20,403.07,64.3,60.2,0.539,523193.7,523193.7,2886,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017613,868991.00
08/12/2016 12:00,2,1.393,ACTIVE,211.48,403.97,60.055,1471017603,"274151322000094","219011344069620",37.23,35.60,0,386.53,449.95,53.1,49.3,0.371,640797.8,640797.8,2908,0,0,0,L,1151911521,0,120.65,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017613,868992.00
08/12/2016 12:00,2,2.240,ACTIVE,214.41,355.88,60.055,1471017603,"201051344000579","219011344069620",29.38,29.30,0,317.70,408.48,66.7,62.4,0.557,526516.8,526516.8,2890,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017614,868993.00
08/12/2016 12:00,2,2.193,ACTIVE,212.61,351.07,60.034,1471017603,"201051344000890","219011344069620",28.88,29.30,0,317.40,402.77,64.2,60.0,0.530,520431.9,520431.9,2880,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017615,868994.00
08/12/2016 12:00,2,2.180,ACTIVE,212.83,352.87,60.087,1471017603,"201051344000438","219011344069620",28.82,30.00,0,316.80,403.07,63.6,59.5,0.544,522015.7,522015.7,2888,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017616,868995.00
08/12/2016 12:00,2,2.174,ACTIVE,212.61,352.57,60.049,1471017603,"201051344000417","219011344069620",28.63,29.80,0,317.40,402.77,63.1,59.0,0.530,513519.5,513519.5,2882,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017617,868996.00
08/12/2016 12:00,2,2.014,ACTIVE,211.25,343.85,60.023,1471017603,"274151322000083","219011344069620",28.35,35.40,0,327.02,379.32,57.8,53.8,0.420,775645.8,775645.8,2864,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017618,868997.00
08/12/2016 12:00,2,2.117,ACTIVE,212.16,354.97,59.928,1471017603,"274151322000076","219011344069620",29.10,35.40,0,328.52,388.04,62.4,58.3,0.433,827310.5,827310.5,2868,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017619,868998.00
08/12/2016 12:00,2,2.230,ACTIVE,213.74,354.37,60.039,1471017603,"201051344000868","219011344069620",28.45,30.00,0,319.21,400.36,64.3,60.1,0.535,511106.7,511106.7,2885,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017620,868999.00
08/12/2016 12:00,2,2.109,ACTIVE,211.48,354.67,59.986,1471017603,"274151322000095","219011344069620",28.65,35.60,0,327.02,382.93,61.2,57.2,0.415,818938.8,818938.8,2872,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017621,869000.00
08/12/2016 12:00,2,2.213,ACTIVE,213.96,356.48,60.028,1471017603,"201051344000988","219011344069620",28.45,30.00,0,317.40,406.97,63.8,59.6,0.544,507345.4,507345.4,2891,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017622,869001.00
08/12/2016 12:00,2,2.186,ACTIVE,212.83,351.67,60.028,1471017603,"201051344001025","219011344069620",28.77,31.00,0,318.30,401.26,63.6,59.5,0.517,521455.3,521455.3,2881,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017623,869002.00
08/12/2016 12:00,2,2.170,ACTIVE,214.19,354.37,60.034,1471017603,"201051344000458","219011344069620",28.96,32.20,0,317.70,405.47,63.6,59.5,0.552,518542.1,518542.1,2879,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017624,869003.00
08/12/2016 12:00,2,2.191,ACTIVE,214.64,356.78,60.028,1471017603,"201051344000853","219011344069620",28.59,31.00,0,317.10,406.67,63.4,59.3,0.539,517662.1,517662.1,2881,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017624,869004.00
08/12/2016 12:00,2,2.109,ACTIVE,212.83,352.87,60.023,1471017603,"201051344000685","219011344069620",28.92,28.80,0,315.90,401.86,61.8,57.8,0.539,521282.1,521282.1,2891,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017625,869005.00
08/12/2016 12:00,2,2.105,ACTIVE,212.83,352.27,59.965,1471017603,"201051344000917","219011344069620",28.88,31.30,0,318.00,400.06,61.6,57.5,0.521,518198.6,518198.6,2897,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017626,869006.00
08/12/2016 12:00,2,2.107,ACTIVE,212.61,351.67,60.039,1471017603,"201051344001145","219011344069620",28.90,28.80,0,318.30,402.16,61.7,57.6,0.517,523426.8,523426.8,2897,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017627,869007.00
08/12/2016 12:00,2,2.146,ACTIVE,213.06,353.17,60.034,1471017603,"201051344000651","219011344069620",28.43,31.80,0,318.30,401.86,61.9,57.8,0.517,516225.0,516225.0,2877,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017628,869008.00
08/12/2016 12:00,2,1.930,ACTIVE,211.03,347.16,60.018,1471017603,"274151322000088","219011344069620",27.31,34.50,0,327.32,378.42,53.4,49.6,0.362,747405.4,747405.4,2858,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017629,869009.00
08/12/2016 12:00,2,1.342,ACTIVE,212.16,409.68,60.018,1471017603,"274151322000068","219011344069620",38.23,36.00,0,388.34,446.35,51.6,47.9,0.349,640996.4,640996.4,2904,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017630,869010.00
08/12/2016 12:00,2,2.141,ACTIVE,212.61,351.67,60.034,1471017603,"201051344001135","219011344069620",28.80,31.00,0,317.40,400.66,62.5,58.4,0.517,512342.2,512342.2,2878,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017631,869011.00
08/12/2016 12:00,2,2.145,ACTIVE,213.51,353.47,60.044,1471017603,"201051344000594","219011344069620",29.40,29.50,0,318.00,403.37,63.9,59.7,0.526,522957.2,522957.2,2883,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017632,869012.00
08/12/2016 12:00,2,2.137,ACTIVE,213.06,351.37,60.055,1471017603,"201051344001203","219011344069620",28.71,30.80,0,317.70,400.66,62.1,58.1,0.535,520235.7,520235.7,2890,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017633,869013.00
08/12/2016 12:00,2,1.949,ACTIVE,211.48,353.47,60.087,1471017603,"274151322000054","219011344069620",27.33,35.60,0,326.72,379.92,53.9,50.1,0.380,762930.1,762930.1,2854,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017634,869014.00
08/12/2016 12:00,2,2.178,ACTIVE,213.74,353.17,60.007,1471017603,"201051344000867","219011344069620",28.49,31.80,0,319.21,400.36,62.9,58.8,0.517,510215.1,510215.1,2881,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017635,869015.00
08/12/2016 12:00,2,2.064,ACTIVE,213.06,352.27,59.986,1471017603,"201051344001093","219011344069620",28.88,30.00,0,318.30,400.06,60.4,56.4,0.499,517612.2,517612.2,2897,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017636,869016.00
08/12/2016 12:00,2,2.146,ACTIVE,213.74,354.37,59.954,1471017603,"201051344000900","219011344069620",28.67,30.80,0,317.70,406.97,62.4,58.3,0.513,526583.9,526583.9,2891,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017637,869017.00
08/12/2016 12:00,2,2.096,ACTIVE,214.19,353.47,60.002,1471017603,"201051344000648","219011344069620",28.88,30.80,0,317.70,405.47,61.3,57.2,0.513,516280.2,516280.2,2879,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017638,869018.00
08/12/2016 12:00,2,2.148,ACTIVE,213.96,354.97,60.002,1471017603,"201051344000569","219011344069620",28.39,31.00,0,318.30,406.37,61.8,57.7,0.513,526935.6,526935.6,2880,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017639,869019.00
08/12/2016 12:00,2,2.150,ACTIVE,213.96,354.07,59.922,1471017603,"201051344000983","219011344069620",28.71,31.80,0,317.10,404.87,62.5,58.4,0.521,519084.4,519084.4,2878,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017640,869020.00
08/12/2016 12:00,2,2.131,ACTIVE,214.19,354.37,59.922,1471017603,"201051344001158","219011344069620",28.59,30.00,0,318.91,406.67,61.8,57.7,0.521,511669.9,511669.9,2886,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017641,869021.00
08/12/2016 12:00,2,2.074,ACTIVE,214.19,354.97,60.028,1471017603,"201051344000576","219011344069620",28.78,31.00,0,319.21,406.97,60.5,56.5,0.513,519004.0,519004.0,2884,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017642,869022.00
08/12/2016 12:00,2,1.908,ACTIVE,211.25,342.65,60.012,1471017603,"274151322000087","219011344069620",27.19,41.50,0,327.02,377.52,52.5,48.7,0.340,735548.2,735548.2,2893,0,0,0,L,1151911521,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471017642,869023.00
08/12/2016 12:15,2,1.580,ACTIVE,213.74,348.36,59.970,1471018503,"201051344000645","219011344069620",28.41,30.50,0,334.24,384.43,45.5,42.0,0.380,518568.3,518568.3,2884,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018504,869024.00
08/12/2016 12:15,2,1.426,ACTIVE,211.03,345.96,59.970,1471018503,"274151322000085","219011344069620",27.47,33.00,0,328.82,366.70,39.7,36.4,0.265,763287.5,763287.5,2855,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018505,869025.00
08/12/2016 12:15,2,1.592,ACTIVE,213.74,350.77,59.986,1471018503,"201051344000633","219011344069620",28.75,28.80,0,333.33,385.33,46.4,42.8,0.384,510047.5,510047.5,2879,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018506,869026.00
08/12/2016 12:15,2,1.605,ACTIVE,213.74,349.86,59.970,1471018503,"201051344000469","219011344069620",28.49,27.30,0,333.33,385.33,46.4,42.8,0.393,512245.7,512245.7,2893,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018507,869027.00
08/12/2016 12:15,2,1.570,ACTIVE,211.70,345.06,60.002,1471018503,"201051344000646","219011344069620",28.78,27.30,0,326.12,382.33,45.8,42.3,0.376,513485.8,513485.8,2880,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018507,869028.00
08/12/2016 12:15,2,1.467,ACTIVE,211.03,341.45,59.959,1471018503,"274151322000052","219011344069620",28.39,32.60,0,327.62,368.50,42.1,38.7,0.283,782731.0,782731.0,2856,0,0,0,L,1151911521,0,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018508,869029.00
08/12/2016 12:15,2,1.619,ACTIVE,212.38,347.16,59.928,1471018503,"201051344000585","219011344069620",28.80,28.50,0,329.43,383.23,47.2,43.6,0.389,522470.0,522470.0,2874,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018509,869030.00
08/12/2016 12:15,2,1.555,ACTIVE,211.93,346.56,60.002,1471018503,"201051344001230","219011344069620",28.57,26.30,0,326.12,380.22,45.0,41.5,0.367,516809.0,516809.0,2896,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018510,869031.00
08/12/2016 12:15,2,1.537,ACTIVE,212.61,346.56,59.991,1471018503,"201051344000582","219011344069620",28.65,28.80,0,330.63,383.23,44.7,41.2,0.376,509611.1,509611.1,2880,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018511,869032.00
08/12/2016 12:15,2,1.562,ACTIVE,211.70,345.66,59.896,1471018503,"201051344000955","219011344069620",29.02,28.50,0,326.72,381.73,46.0,42.5,0.384,523206.6,523206.6,2887,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018512,869033.00
08/12/2016 12:15,2,0.953,ACTIVE,211.25,415.39,59.981,1471018503,"274151322000094","219011344069620",38.68,33.80,0,331.23,450.86,37.0,33.8,0.252,640808.3,640808.3,2909,0,0,0,L,1151911521,0,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018513,869034.00
08/12/2016 12:15,2,1.594,ACTIVE,213.74,349.26,59.970,1471018503,"201051344000579","219011344069620",29.38,27.00,0,333.03,385.93,47.4,43.8,0.380,526530.1,526530.1,2891,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018514,869035.00
08/12/2016 12:15,2,1.572,ACTIVE,211.70,345.06,59.996,1471018503,"201051344000890","219011344069620",28.84,27.50,0,327.62,382.33,45.9,42.4,0.367,520444.9,520444.9,2881,0,0,0,L,1122011218,0,122.01,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018515,869036.00
08/12/2016 12:15,2,1.533,ACTIVE,212.16,346.56,59.991,1471018503,"201051344000438","219011344069620",29.22,28.30,0,329.43,383.23,45.4,41.9,0.389,522028.5,522028.5,2889,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018516,869037.00
08/12/2016 12:15,2,1.557,ACTIVE,212.16,346.86,59.928,1471018503,"201051344000417","219011344069620",28.73,27.80,0,328.82,381.42,45.3,41.8,0.371,513532.2,513532.2,2883,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018517,869038.00
08/12/2016 12:15,2,1.432,ACTIVE,210.80,339.65,59.986,1471018503,"274151322000083","219011344069620",28.27,33.00,0,327.32,367.60,41.0,37.6,0.287,775657.4,775657.4,2865,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018517,869039.00
08/12/2016 12:15,2,1.521,ACTIVE,211.70,342.95,59.965,1471018503,"274151322000076","219011344069620",28.86,32.60,0,328.82,371.51,44.5,41.0,0.309,827323.2,827323.2,2869,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018518,869040.00
08/12/2016 12:15,2,1.604,ACTIVE,213.29,348.36,59.954,1471018503,"201051344000868","219011344069620",28.29,28.00,0,332.13,384.43,46.0,42.5,0.371,511119.6,511119.6,2886,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018519,869041.00
08/12/2016 12:15,2,1.484,ACTIVE,210.80,345.36,59.949,1471018503,"274151322000095","219011344069620",28.96,32.60,0,327.32,370.00,43.6,40.1,0.296,818951.2,818951.2,2873,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018520,869042.00
08/12/2016 12:15,2,1.576,ACTIVE,213.51,349.86,59.965,1471018503,"201051344000988","219011344069620",28.51,28.30,0,332.73,386.23,45.6,42.1,0.384,507358.2,507358.2,2892,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018521,869043.00
08/12/2016 12:15,2,1.570,ACTIVE,212.16,345.36,59.996,1471018503,"201051344001025","219011344069620",28.71,28.50,0,327.92,383.83,45.7,42.2,0.367,521468.2,521468.2,2882,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018522,869044.00
08/12/2016 12:15,2,1.562,ACTIVE,213.74,348.06,59.970,1471018503,"201051344000458","219011344069620",28.71,30.30,0,333.63,385.33,45.5,42.0,0.384,518555.0,518555.0,2880,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018523,869045.00
08/12/2016 12:15,2,1.553,ACTIVE,214.19,349.86,59.959,1471018503,"201051344000853","219011344069620",28.86,28.80,0,334.54,386.53,45.5,41.9,0.380,517674.9,517674.9,2882,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018524,869046.00
08/12/2016 12:15,2,1.516,ACTIVE,212.16,346.26,59.954,1471018503,"201051344000685","219011344069620",28.82,27.30,0,327.92,382.93,44.3,40.8,0.384,521294.6,521294.6,2892,0,0,0,L,1122011218,0,122.68,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018525,869047.00
08/12/2016 12:15,2,1.535,ACTIVE,212.16,346.56,59.959,1471018503,"201051344000917","219011344069620",28.49,29.30,0,328.22,382.03,44.3,40.8,0.358,518211.1,518211.1,2898,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018526,869048.00
08/12/2016 12:15,2,1.494,ACTIVE,212.16,345.96,59.928,1471018503,"201051344001145","219011344069620",29.36,26.50,0,330.33,382.03,44.5,41.0,0.358,523439.4,523439.4,2898,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018527,869049.00
08/12/2016 12:15,2,1.523,ACTIVE,212.61,346.86,59.959,1471018503,"201051344000651","219011344069620",28.82,29.80,0,331.23,383.23,44.5,41.1,0.367,516237.7,516237.7,2878,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018527,869050.00
08/12/2016 12:15,2,1.381,ACTIVE,211.03,336.94,59.965,1471018503,"274151322000088","219011344069620",27.51,32.40,0,327.62,366.10,38.5,35.3,0.256,747416.3,747416.3,2859,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018528,869051.00
08/12/2016 12:15,2,0.924,ACTIVE,211.70,427.71,59.970,1471018503,"274151322000068","219011344069620",39.70,34.00,0,333.03,447.55,37.2,34.0,0.243,641007.0,641007.0,2905,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018529,869052.00
08/12/2016 12:15,2,1.545,ACTIVE,212.16,345.66,60.023,1471018503,"201051344001135","219011344069620",29.00,29.00,0,327.62,382.63,45.4,41.8,0.367,512355.1,512355.1,2879,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018530,869053.00
08/12/2016 12:15,2,1.570,ACTIVE,213.06,348.36,59.991,1471018503,"201051344000594","219011344069620",28.96,27.50,0,331.23,385.03,46.1,42.6,0.371,522970.3,522970.3,2884,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018531,869054.00
08/12/2016 12:15,2,1.561,ACTIVE,212.38,345.66,59.986,1471018503,"201051344001203","219011344069620",28.45,28.80,0,331.23,384.13,45.0,41.5,0.380,520248.4,520248.4,2891,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018532,869055.00
08/12/2016 12:15,2,1.395,ACTIVE,211.03,346.56,59.959,1471018503,"274151322000054","219011344069620",27.73,33.30,0,328.22,367.60,39.2,35.9,0.261,762941.2,762941.2,2855,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018533,869056.00
08/12/2016 12:15,2,1.561,ACTIVE,213.51,348.06,59.975,1471018503,"201051344000867","219011344069620",28.80,29.50,0,332.73,384.43,45.5,42.0,0.362,510228.1,510228.1,2882,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018534,869057.00
08/12/2016 12:15,2,1.525,ACTIVE,212.16,345.96,59.981,1471018503,"201051344001093","219011344069620",28.49,28.00,0,330.33,382.33,44.0,40.5,0.362,517624.7,517624.7,2898,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018535,869058.00
08/12/2016 12:15,2,1.525,ACTIVE,213.74,348.66,60.002,1471018503,"201051344000900","219011344069620",29.02,29.00,0,333.03,385.63,44.9,41.4,0.358,526596.7,526596.7,2892,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018536,869059.00
08/12/2016 12:15,2,1.518,ACTIVE,213.96,348.66,60.018,1471018503,"201051344000648","219011344069620",28.84,28.80,0,333.33,385.63,44.4,41.0,0.362,516292.8,516292.8,2880,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018537,869060.00
08/12/2016 12:15,2,1.545,ACTIVE,213.74,348.66,59.981,1471018503,"201051344000569","219011344069620",28.73,29.30,0,333.03,385.93,45.0,41.5,0.367,526948.3,526948.3,2881,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018538,869061.00
08/12/2016 12:15,2,1.547,ACTIVE,213.74,349.26,59.970,1471018503,"201051344000983","219011344069620",29.06,29.50,0,333.03,385.93,45.5,42.0,0.376,519097.3,519097.3,2879,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018539,869062.00
08/12/2016 12:15,2,1.555,ACTIVE,213.74,349.56,59.991,1471018503,"201051344001158","219011344069620",28.47,27.80,0,333.03,385.63,44.8,41.3,0.367,511682.7,511682.7,2887,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018540,869063.00
08/12/2016 12:15,2,1.518,ACTIVE,213.96,349.56,59.970,1471018503,"201051344000576","219011344069620",28.51,29.00,0,333.93,385.33,43.9,40.4,0.358,519016.5,519016.5,2885,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018541,869064.00
08/12/2016 12:15,2,1.383,ACTIVE,211.48,336.94,59.970,1471018503,"274151322000087","219011344069620",27.57,39.80,0,328.82,365.80,38.6,35.3,0.225,735559.2,735559.2,2894,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471018542,869065.00
08/12/2016 12:30,2,1.484,ACTIVE,213.74,348.36,59.959,1471019404,"201051344000645","219011344069620",28.55,29.00,0,331.83,369.40,42.9,39.5,0.354,518577.0,518577.0,2885,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019405,869066.00
08/12/2016 12:30,2,1.357,ACTIVE,211.25,336.94,59.959,1471019404,"274151322000085","219011344069620",27.67,31.80,0,329.13,355.28,38.1,34.8,0.243,763295.1,763295.1,2856,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019406,869067.00
08/12/2016 12:30,2,1.504,ACTIVE,213.96,349.86,59.949,1471019404,"201051344000633","219011344069620",28.65,27.30,0,332.43,370.60,43.7,40.2,0.358,510056.4,510056.4,2880,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019406,869068.00
08/12/2016 12:30,2,1.494,ACTIVE,213.74,348.06,59.975,1471019404,"201051344000469","219011344069620",28.96,26.00,0,332.43,369.70,43.8,40.4,0.362,512254.6,512254.6,2894,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019407,869069.00
08/12/2016 12:30,2,1.475,ACTIVE,211.93,345.66,59.907,1471019404,"201051344000646","219011344069620",29.00,26.50,0,326.72,366.70,43.3,39.9,0.354,513494.6,513494.6,2881,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019408,869070.00
08/12/2016 12:30,2,1.396,ACTIVE,210.80,340.85,59.917,1471019404,"274151322000052","219011344069620",28.41,30.80,0,328.52,357.08,40.2,36.9,0.278,782739.1,782739.1,2857,0,0,0,L,1151911521,0,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019409,869071.00
08/12/2016 12:30,2,1.520,ACTIVE,212.38,346.86,59.959,1471019404,"201051344000585","219011344069620",29.10,27.30,0,327.62,366.40,44.8,41.3,0.367,522479.2,522479.2,2875,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019410,869072.00
08/12/2016 12:30,2,1.443,ACTIVE,212.16,344.15,59.986,1471019404,"201051344001230","219011344069620",29.08,25.30,0,325.22,367.00,42.6,39.2,0.340,516817.6,516817.6,2897,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019411,869073.00
08/12/2016 12:30,2,1.463,ACTIVE,212.61,345.96,59.922,1471019404,"201051344000582","219011344069620",28.65,27.80,0,327.92,366.10,42.5,39.1,0.345,509619.7,509619.7,2881,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019412,869074.00
08/12/2016 12:30,2,1.498,ACTIVE,211.93,345.66,59.949,1471019404,"201051344000955","219011344069620",28.86,27.30,0,327.32,367.00,43.9,40.4,0.367,523215.5,523215.5,2888,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019413,869075.00
08/12/2016 12:30,2,0.885,ACTIVE,210.80,421.10,59.938,1471019404,"274151322000094","219011344069620",39.34,32.80,0,328.22,434.02,35.5,32.3,0.234,640815.4,640815.4,2910,0,0,0,L,1151911521,0,120.65,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019414,869076.00
08/12/2016 12:30,2,1.525,ACTIVE,213.51,348.66,59.949,1471019404,"201051344000579","219011344069620",29.14,26.30,0,332.43,369.70,45.0,41.5,0.358,526539.3,526539.3,2892,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019415,869077.00
08/12/2016 12:30,2,1.506,ACTIVE,212.16,344.76,59.933,1471019404,"201051344000890","219011344069620",28.84,26.30,0,326.42,367.30,44.0,40.6,0.354,520453.8,520453.8,2882,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019416,869078.00
08/12/2016 12:30,2,1.469,ACTIVE,212.38,346.56,59.896,1471019404,"201051344000438","219011344069620",29.28,26.80,0,327.92,366.70,43.6,40.2,0.367,522037.3,522037.3,2890,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019417,869079.00
08/12/2016 12:30,2,1.492,ACTIVE,212.38,345.66,59.975,1471019404,"201051344000417","219011344069620",28.78,26.80,0,326.72,365.19,43.5,40.1,0.354,513541.0,513541.0,2884,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019417,869080.00
08/12/2016 12:30,2,1.387,ACTIVE,211.03,348.96,59.933,1471019404,"274151322000083","219011344069620",28.27,31.50,0,328.82,356.48,39.7,36.4,0.278,775665.4,775665.4,2866,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019418,869081.00
08/12/2016 12:30,2,1.463,ACTIVE,211.93,343.25,59.981,1471019404,"274151322000076","219011344069620",29.10,31.30,0,329.43,357.38,43.1,39.7,0.296,827331.8,827331.8,2870,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019419,869082.00
08/12/2016 12:30,2,1.508,ACTIVE,213.06,347.16,59.928,1471019404,"201051344000868","219011344069620",28.88,27.00,0,331.23,368.50,44.1,40.7,0.354,511128.5,511128.5,2887,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019420,869083.00
08/12/2016 12:30,2,1.443,ACTIVE,211.03,338.14,59.965,1471019404,"274151322000095","219011344069620",29.00,31.00,0,328.82,357.68,42.4,39.0,0.287,818959.7,818959.7,2874,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019421,869084.00
08/12/2016 12:30,2,1.514,ACTIVE,213.51,349.86,59.975,1471019404,"201051344000988","219011344069620",28.55,27.00,0,332.13,370.30,43.8,40.3,0.367,507367.0,507367.0,2893,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019422,869085.00
08/12/2016 12:30,2,1.500,ACTIVE,212.38,345.06,59.944,1471019404,"201051344001025","219011344069620",29.06,27.30,0,327.92,366.10,44.1,40.7,0.349,521477.2,521477.2,2883,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019423,869086.00
08/12/2016 12:30,2,1.504,ACTIVE,213.29,347.16,59.965,1471019404,"201051344000458","219011344069620",28.78,28.80,0,332.13,368.20,43.9,40.4,0.380,518563.8,518563.8,2881,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019424,869087.00
08/12/2016 12:30,2,1.496,ACTIVE,214.19,349.56,59.975,1471019404,"201051344000853","219011344069620",28.96,27.50,0,333.63,370.30,44.0,40.5,0.358,517683.8,517683.8,2883,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019425,869088.00
08/12/2016 12:30,2,1.465,ACTIVE,212.16,345.96,59.970,1471019404,"201051344000685","219011344069620",28.80,26.00,0,327.62,366.40,42.8,39.3,0.371,521303.2,521303.2,2893,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019426,869089.00
08/12/2016 12:30,2,1.479,ACTIVE,212.38,345.96,59.996,1471019404,"201051344000917","219011344069620",28.59,28.00,0,327.62,365.19,42.8,39.4,0.354,518219.7,518219.7,2899,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019427,869090.00
08/12/2016 12:30,2,1.480,ACTIVE,212.38,345.36,59.981,1471019404,"201051344001145","219011344069620",28.71,25.50,0,328.82,365.49,43.1,39.7,0.345,523448.1,523448.1,2899,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019427,869091.00
08/12/2016 12:30,2,1.498,ACTIVE,212.61,346.26,59.954,1471019404,"201051344000651","219011344069620",28.57,28.50,0,328.52,366.40,43.3,39.9,0.358,516246.3,516246.3,2879,0,0,0,L,1122011218,0,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019428,869092.00
08/12/2016 12:30,2,1.363,ACTIVE,210.80,340.55,59.965,1471019404,"274151322000088","219011344069620",27.57,31.30,0,329.43,355.58,38.0,34.7,0.252,747423.8,747423.8,2860,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019429,869093.00
08/12/2016 12:30,2,0.920,ACTIVE,211.70,425.31,59.944,1471019404,"274151322000068","219011344069620",39.32,33.00,0,330.03,437.33,36.4,33.2,0.247,641014.2,641014.2,2906,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019430,869094.00
08/12/2016 12:30,2,1.518,ACTIVE,212.16,344.76,60.023,1471019404,"201051344001135","219011344069620",28.78,27.80,0,327.02,366.70,44.2,40.8,0.358,512364.0,512364.0,2880,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019431,869095.00
08/12/2016 12:30,2,1.521,ACTIVE,212.83,347.16,59.949,1471019404,"201051344000594","219011344069620",29.10,26.50,0,330.63,368.20,44.9,41.4,0.354,522979.3,522979.3,2885,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019432,869096.00
08/12/2016 12:30,2,1.498,ACTIVE,212.61,345.66,59.917,1471019404,"201051344001203","219011344069620",28.98,27.30,0,328.52,366.70,44.0,40.5,0.367,520257.3,520257.3,2892,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019433,869097.00
08/12/2016 12:30,2,1.385,ACTIVE,211.03,340.25,59.959,1471019404,"274151322000054","219011344069620",27.79,32.00,0,328.52,355.88,39.0,35.7,0.261,762948.9,762948.9,2856,0,0,0,L,1151911521,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019434,869098.00
08/12/2016 12:30,2,1.523,ACTIVE,213.29,346.86,59.954,1471019404,"201051344000867","219011344069620",28.88,28.30,0,331.83,368.50,44.6,41.1,0.362,510237.0,510237.0,2883,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019435,869099.00
08/12/2016 12:30,2,1.469,ACTIVE,212.38,345.96,59.965,1471019404,"201051344001093","219011344069620",29.04,27.00,0,328.82,365.49,43.2,39.8,0.349,517633.3,517633.3,2899,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019436,869100.00
08/12/2016 12:30,2,1.508,ACTIVE,213.29,348.06,59.954,1471019404,"201051344000900","219011344069620",28.82,27.50,0,332.43,368.20,44.0,40.6,0.358,526605.5,526605.5,2893,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019437,869101.00
08/12/2016 12:30,2,1.498,ACTIVE,213.74,348.06,59.954,1471019404,"201051344000648","219011344069620",28.86,27.30,0,332.43,368.80,43.8,40.4,0.362,516301.6,516301.6,2881,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019438,869102.00
08/12/2016 12:30,2,1.525,ACTIVE,213.51,348.66,59.986,1471019404,"201051344000569","219011344069620",28.69,27.80,0,332.43,368.80,44.3,40.8,0.362,526957.2,526957.2,2882,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019439,869103.00
08/12/2016 12:30,2,1.537,ACTIVE,213.74,349.26,60.012,1471019404,"201051344000983","219011344069620",28.84,28.30,0,332.73,368.50,44.9,41.4,0.371,519106.3,519106.3,2880,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019440,869104.00
08/12/2016 12:30,2,1.525,ACTIVE,213.51,347.76,59.981,1471019404,"201051344001158","219011344069620",28.59,26.80,0,332.73,368.80,44.2,40.7,0.362,511691.5,511691.5,2888,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019440,869105.00
08/12/2016 12:30,2,1.486,ACTIVE,213.74,348.96,59.986,1471019404,"201051344000576","219011344069620",28.88,27.50,0,333.03,368.80,43.5,40.0,0.358,519025.1,519025.1,2886,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019441,869106.00
08/12/2016 12:30,2,1.381,ACTIVE,211.03,343.25,59.954,1471019404,"274151322000087","219011344069620",27.77,38.40,0,328.82,354.97,38.8,35.5,0.243,735566.7,735566.7,2895,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471019442,869107.00
08/12/2016 12:45,2,2.332,ACTIVE,214.19,355.88,59.965,1471020303,"201051344000645","219011344069620",28.39,29.50,0,318.91,390.74,67.0,62.8,0.557,518593.2,518593.2,2886,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020304,869108.00
08/12/2016 12:45,2,2.086,ACTIVE,211.48,343.55,59.959,1471020303,"274151322000085","219011344069620",27.81,32.20,0,329.13,374.51,58.7,54.7,0.402,763309.3,763309.3,2857,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020305,869109.00
08/12/2016 12:45,2,2.336,ACTIVE,213.74,356.78,59.986,1471020303,"201051344000633","219011344069620",28.49,28.00,0,317.40,391.64,67.4,63.1,0.570,510072.7,510072.7,2881,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020306,869110.00
08/12/2016 12:45,2,2.332,ACTIVE,214.19,357.08,59.922,1471020303,"201051344000469","219011344069620",28.61,27.50,0,315.30,391.64,67.6,63.4,0.583,512271.0,512271.0,2895,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020307,869111.00
08/12/2016 12:45,2,2.289,ACTIVE,212.38,353.77,59.959,1471020303,"201051344000646","219011344069620",28.63,27.50,0,317.10,388.34,66.3,62.1,0.557,513510.8,513510.8,2882,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020308,869112.00
08/12/2016 12:45,2,2.148,ACTIVE,210.57,342.95,59.922,1471020303,"274151322000052","219011344069620",28.27,31.50,0,326.42,375.41,61.5,57.4,0.438,782754.1,782754.1,2858,0,0,0,L,1151911521,0,120.20,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020309,869113.00
08/12/2016 12:45,2,2.328,ACTIVE,213.06,354.97,59.970,1471020303,"201051344000585","219011344069620",28.82,28.50,0,319.51,388.04,68.0,63.7,0.566,522495.8,522495.8,2876,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020310,869114.00
08/12/2016 12:45,2,2.246,ACTIVE,212.61,352.87,59.891,1471020303,"201051344001230","219011344069620",28.61,26.00,0,317.10,387.14,65.1,60.9,0.539,516833.6,516833.6,2898,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020311,869115.00
08/12/2016 12:45,2,2.252,ACTIVE,213.29,354.97,59.986,1471020303,"201051344000582","219011344069620",28.47,28.30,0,317.70,389.54,64.9,60.7,0.539,509635.6,509635.6,2882,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020312,869116.00
08/12/2016 12:45,2,2.287,ACTIVE,212.38,353.77,60.018,1471020303,"201051344000955","219011344069620",28.55,28.00,0,317.70,387.74,66.1,61.9,0.566,523231.8,523231.8,2889,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020313,869117.00
08/12/2016 12:45,2,1.406,ACTIVE,211.25,410.58,59.959,1471020303,"274151322000094","219011344069620",38.35,33.00,0,391.94,457.77,54.9,51.0,0.380,640828.8,640828.8,2911,0,0,0,L,1151911521,0,120.88,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020313,869118.00
08/12/2016 12:45,2,2.311,ACTIVE,213.74,356.48,59.975,1471020303,"201051344000579","219011344069620",29.00,27.80,0,318.30,391.04,67.9,63.6,0.561,526556.0,526556.0,2893,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020314,869119.00
08/12/2016 12:45,2,2.291,ACTIVE,212.38,352.87,60.023,1471020303,"201051344000890","219011344069620",28.49,26.80,0,318.61,388.64,66.1,61.9,0.544,520470.1,520470.1,2883,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020315,869120.00
08/12/2016 12:45,2,2.221,ACTIVE,212.61,354.07,60.007,1471020303,"201051344000438","219011344069620",29.14,27.50,0,319.21,389.84,65.6,61.4,0.557,522053.6,522053.6,2891,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020316,869121.00
08/12/2016 12:45,2,2.279,ACTIVE,212.83,353.77,59.917,1471020303,"201051344000417","219011344069620",28.15,27.80,0,318.61,388.64,65.0,60.8,0.552,513557.2,513557.2,2885,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020317,869122.00
08/12/2016 12:45,2,2.092,ACTIVE,211.25,345.06,59.975,1471020303,"274151322000083","219011344069620",28.35,32.00,0,326.72,374.51,60.0,56.0,0.446,775680.3,775680.3,2867,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020318,869123.00
08/12/2016 12:45,2,2.215,ACTIVE,211.48,344.76,59.970,1471020303,"274151322000076","219011344069620",28.92,32.40,0,327.92,376.62,64.9,60.7,0.460,827348.0,827348.0,2871,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020320,869124.00
08/12/2016 12:45,2,2.295,ACTIVE,213.51,355.28,60.028,1471020303,"201051344000868","219011344069620",28.43,27.80,0,317.70,390.14,66.1,61.9,0.544,511145.0,511145.0,2888,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020321,869125.00
08/12/2016 12:45,2,2.182,ACTIVE,211.03,351.67,60.018,1471020303,"274151322000095","219011344069620",28.86,32.40,0,327.02,376.01,63.8,59.7,0.442,818975.7,818975.7,2875,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020321,869126.00
08/12/2016 12:45,2,2.303,ACTIVE,213.96,357.98,60.039,1471020303,"201051344000988","219011344069620",28.17,28.30,0,317.10,392.85,65.7,61.5,0.561,507383.5,507383.5,2894,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020322,869127.00
08/12/2016 12:45,2,2.281,ACTIVE,212.83,353.47,59.965,1471020303,"201051344001025","219011344069620",28.41,28.00,0,318.61,389.54,65.6,61.4,0.535,521493.6,521493.6,2884,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020323,869128.00
08/12/2016 12:45,2,2.238,ACTIVE,213.96,354.97,59.954,1471020303,"201051344000458","219011344069620",28.86,29.50,0,317.70,391.64,65.5,61.2,0.561,518580.2,518580.2,2882,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020324,869129.00
08/12/2016 12:45,2,2.266,ACTIVE,214.41,356.48,59.970,1471020303,"201051344000853","219011344069620",28.57,28.80,0,319.21,393.75,65.5,61.3,0.557,517700.2,517700.2,2884,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020325,869130.00
08/12/2016 12:45,2,2.207,ACTIVE,212.83,353.77,60.023,1471020303,"201051344000685","219011344069620",28.67,26.30,0,317.10,388.94,64.1,59.9,0.552,521319.4,521319.4,2894,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020326,869131.00
08/12/2016 12:45,2,2.186,ACTIVE,212.83,353.47,60.002,1471020303,"201051344000917","219011344069620",28.75,29.00,0,315.90,388.64,63.6,59.5,0.535,518235.8,518235.8,2900,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020327,869132.00
