ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 12:45,2,2.170,ACTIVE,212.61,353.17,59.996,1471020303,"201051344001145","219011344069620",29.04,26.30,0,318.30,388.64,63.9,59.8,0.526,523464.2,523464.2,2900,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020328,869133.00
08/12/2016 12:45,2,2.201,ACTIVE,213.29,354.67,60.034,1471020303,"201051344000651","219011344069620",28.84,29.30,0,319.21,390.14,64.3,60.2,0.535,516262.6,516262.6,2880,0,0,0,L,1122011218,0,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020329,869134.00
08/12/2016 12:45,2,2.018,ACTIVE,210.57,343.25,59.922,1471020303,"274151322000088","219011344069620",27.61,31.80,0,327.32,373.91,56.5,52.6,0.389,747438.0,747438.0,2861,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020330,869135.00
08/12/2016 12:45,2,1.361,ACTIVE,211.93,429.82,59.965,1471020303,"274151322000068","219011344069620",39.22,33.50,0,390.44,458.07,54.2,50.4,0.367,641027.9,641027.9,2907,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020331,869136.00
08/12/2016 12:45,2,2.219,ACTIVE,212.61,352.87,60.007,1471020303,"201051344001135","219011344069620",28.80,28.80,0,318.00,388.64,64.8,60.6,0.530,512380.4,512380.4,2881,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020332,869137.00
08/12/2016 12:45,2,2.254,ACTIVE,213.06,353.77,60.028,1471020303,"201051344000594","219011344069620",28.84,27.50,0,318.00,389.54,65.9,61.7,0.544,522996.1,522996.1,2886,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020332,869138.00
08/12/2016 12:45,2,2.213,ACTIVE,212.61,352.87,59.901,1471020303,"201051344001203","219011344069620",28.75,28.30,0,317.40,390.44,64.4,60.3,0.552,520273.7,520273.7,2893,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020333,869139.00
08/12/2016 12:45,2,2.027,ACTIVE,211.03,346.56,59.949,1471020303,"274151322000054","219011344069620",27.79,32.40,0,327.32,374.81,57.2,53.3,0.389,762963.4,762963.4,2857,0,0,0,L,1151911521,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020334,869140.00
08/12/2016 12:45,2,2.227,ACTIVE,213.74,354.07,59.938,1471020303,"201051344000867","219011344069620",28.84,29.00,0,318.61,389.84,65.1,60.9,0.530,510253.6,510253.6,2884,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020335,869141.00
08/12/2016 12:45,2,2.158,ACTIVE,213.06,353.77,60.034,1471020303,"201051344001093","219011344069620",28.67,27.80,0,318.61,388.64,62.7,58.6,0.517,517649.4,517649.4,2900,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020336,869142.00
08/12/2016 12:45,2,2.223,ACTIVE,213.74,354.67,60.007,1471020303,"201051344000900","219011344069620",28.73,28.30,0,318.00,391.04,64.7,60.5,0.526,526622.0,526622.0,2894,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020337,869143.00
08/12/2016 12:45,2,2.164,ACTIVE,213.96,354.67,59.965,1471020303,"201051344000648","219011344069620",29.00,27.80,0,318.30,391.04,63.6,59.4,0.526,516317.9,516317.9,2882,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020338,869144.00
08/12/2016 12:45,2,2.221,ACTIVE,213.96,354.67,59.986,1471020303,"201051344000569","219011344069620",28.55,28.80,0,318.00,391.94,64.2,60.1,0.535,526973.7,526973.7,2883,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020339,869145.00
08/12/2016 12:45,2,2.232,ACTIVE,213.96,354.67,59.954,1471020303,"201051344000983","219011344069620",28.73,29.30,0,316.50,391.94,65.0,60.8,0.544,519123.0,519123.0,2881,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020340,869146.00
08/12/2016 12:45,2,2.225,ACTIVE,213.96,354.67,60.018,1471020303,"201051344001158","219011344069620",28.39,27.50,0,318.30,391.04,64.0,59.9,0.544,511708.0,511708.0,2889,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020341,869147.00
08/12/2016 12:45,2,2.166,ACTIVE,214.41,355.58,59.986,1471020303,"201051344000576","219011344069620",28.78,28.00,0,318.61,391.64,63.1,59.0,0.530,519041.4,519041.4,2887,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020342,869148.00
08/12/2016 12:45,2,2.008,ACTIVE,211.25,352.57,60.012,1471020303,"274151322000087","219011344069620",27.53,39.50,0,327.62,373.01,56.0,52.1,0.354,735581.2,735581.2,2896,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471020342,869149.00
08/12/2016 13:00,2,1.502,ACTIVE,213.51,347.76,59.949,1471021203,"201051344000645","219011344069620",28.07,28.50,0,334.24,384.73,42.7,39.3,0.349,518606.1,518606.1,2887,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021204,869150.00
08/12/2016 13:00,2,1.350,ACTIVE,211.25,338.44,59.965,1471021203,"274151322000085","219011344069620",27.29,31.80,0,328.82,365.80,37.3,34.1,0.256,763320.6,763320.6,2858,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021206,869151.00
08/12/2016 13:00,2,1.492,ACTIVE,213.29,349.26,59.975,1471021203,"201051344000633","219011344069620",28.69,27.50,0,332.73,384.43,43.4,40.0,0.371,510085.8,510085.8,2882,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021207,869152.00
08/12/2016 13:00,2,1.506,ACTIVE,213.51,348.06,59.938,1471021203,"201051344000469","219011344069620",28.59,26.80,0,333.33,384.13,43.6,40.2,0.367,512284.1,512284.1,2896,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021208,869153.00
08/12/2016 13:00,2,1.477,ACTIVE,211.25,344.76,59.981,1471021203,"201051344000646","219011344069620",28.77,26.80,0,327.62,381.12,43.0,39.6,0.358,513523.7,513523.7,2883,0,0,0,L,1122011218,0,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021208,869154.00
08/12/2016 13:00,2,1.389,ACTIVE,210.57,345.66,59.970,1471021203,"274151322000052","219011344069620",28.35,31.30,0,327.92,367.00,39.8,36.5,0.270,782766.0,782766.0,2859,0,0,0,L,1151911521,0,120.20,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021209,869155.00
08/12/2016 13:00,2,1.531,ACTIVE,212.16,346.56,59.981,1471021203,"201051344000585","219011344069620",28.77,27.80,0,330.93,382.33,44.7,41.2,0.358,522509.1,522509.1,2877,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021210,869156.00
08/12/2016 13:00,2,1.441,ACTIVE,211.48,343.85,59.938,1471021203,"201051344001230","219011344069620",28.77,25.80,0,327.02,379.02,42.0,38.6,0.340,516846.2,516846.2,2899,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021211,869157.00
08/12/2016 13:00,2,1.461,ACTIVE,212.16,346.26,59.970,1471021203,"201051344000582","219011344069620",28.49,28.00,0,329.13,381.42,42.2,38.8,0.349,509648.3,509648.3,2883,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021212,869158.00
08/12/2016 13:00,2,1.506,ACTIVE,211.48,344.45,59.975,1471021203,"201051344000955","219011344069620",28.63,27.50,0,327.62,379.92,43.7,40.3,0.358,523244.8,523244.8,2890,0,0,0,L,1122011218,0,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021213,869159.00
08/12/2016 13:00,2,0.941,ACTIVE,211.25,395.85,59.986,1471021203,"274151322000094","219011344069620",37.00,32.80,0,383.53,441.84,35.2,32.0,0.239,640839.3,640839.3,2912,0,0,0,L,1151911521,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021214,869160.00
08/12/2016 13:00,2,1.545,ACTIVE,213.06,348.06,59.938,1471021203,"201051344000579","219011344069620",28.80,27.00,0,333.63,384.43,45.1,41.6,0.362,526569.4,526569.4,2894,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021215,869161.00
08/12/2016 13:00,2,1.516,ACTIVE,211.25,345.06,59.938,1471021203,"201051344000890","219011344069620",28.53,26.30,0,328.52,380.22,43.8,40.3,0.349,520483.1,520483.1,2884,0,0,0,L,1122011218,0,121.55,120.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021216,869162.00
08/12/2016 13:00,2,1.484,ACTIVE,211.93,346.26,59.970,1471021203,"201051344000438","219011344069620",28.86,26.80,0,330.63,380.52,43.4,40.0,0.358,522066.5,522066.5,2892,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021217,869163.00
08/12/2016 13:00,2,1.496,ACTIVE,211.70,345.66,59.970,1471021203,"201051344000417","219011344069620",28.65,27.00,0,328.52,380.52,43.5,40.0,0.362,513570.0,513570.0,2886,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021218,869164.00
08/12/2016 13:00,2,1.385,ACTIVE,210.80,347.16,59.970,1471021203,"274151322000083","219011344069620",28.19,31.50,0,327.92,366.40,39.6,36.3,0.278,775692.0,775692.0,2868,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021219,869165.00
08/12/2016 13:00,2,1.473,ACTIVE,211.25,344.76,60.002,1471021203,"274151322000076","219011344069620",28.78,31.30,0,329.73,369.70,42.9,39.5,0.292,827360.7,827360.7,2872,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021220,869166.00
08/12/2016 13:00,2,1.553,ACTIVE,212.83,346.86,59.975,1471021203,"201051344000868","219011344069620",28.07,27.30,0,331.83,381.73,44.2,40.7,0.358,511158.1,511158.1,2889,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021221,869167.00
08/12/2016 13:00,2,1.447,ACTIVE,210.80,342.05,59.970,1471021203,"274151322000095","219011344069620",28.75,31.00,0,327.92,368.20,42.1,38.7,0.274,818988.2,818988.2,2876,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021222,869168.00
08/12/2016 13:00,2,1.547,ACTIVE,213.06,348.96,59.975,1471021203,"201051344000988","219011344069620",27.93,27.80,0,332.73,383.83,43.8,40.4,0.362,507396.4,507396.4,2895,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021222,869169.00
08/12/2016 13:00,2,1.514,ACTIVE,211.48,345.36,59.975,1471021203,"201051344001025","219011344069620",28.84,27.50,0,329.13,381.42,44.3,40.8,0.354,521506.6,521506.6,2885,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021223,869170.00
08/12/2016 13:00,2,1.512,ACTIVE,213.06,347.16,59.975,1471021203,"201051344000458","219011344069620",28.77,28.80,0,332.73,382.93,44.1,40.6,0.376,518593.1,518593.1,2883,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021224,869171.00
08/12/2016 13:00,2,1.539,ACTIVE,213.74,348.66,59.981,1471021203,"201051344000853","219011344069620",28.35,28.30,0,335.44,383.83,44.2,40.8,0.362,517713.1,517713.1,2885,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021225,869172.00
08/12/2016 13:00,2,1.479,ACTIVE,211.93,346.86,59.975,1471021203,"201051344000685","219011344069620",28.78,26.00,0,331.53,379.92,43.1,39.7,0.380,521332.0,521332.0,2895,0,0,0,L,1122011218,0,122.23,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021226,869173.00
08/12/2016 13:00,2,1.471,ACTIVE,211.70,345.96,59.970,1471021203,"201051344000917","219011344069620",28.82,28.50,0,329.73,380.82,43.0,39.6,0.354,518248.4,518248.4,2901,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021227,869174.00
08/12/2016 13:00,2,1.486,ACTIVE,211.93,346.26,59.975,1471021203,"201051344001145","219011344069620",28.71,26.00,0,330.33,380.22,43.2,39.8,0.349,523476.9,523476.9,2901,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021228,869175.00
08/12/2016 13:00,2,1.512,ACTIVE,212.16,346.86,59.975,1471021203,"201051344000651","219011344069620",28.57,28.50,0,332.73,380.52,43.8,40.3,0.362,516275.4,516275.4,2881,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021229,869176.00
08/12/2016 13:00,2,1.369,ACTIVE,210.80,346.56,59.981,1471021203,"274151322000088","219011344069620",27.51,31.00,0,327.92,364.89,38.2,34.9,0.261,747449.1,747449.1,2862,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021230,869177.00
08/12/2016 13:00,2,0.975,ACTIVE,211.70,402.16,59.970,1471021203,"274151322000068","219011344069620",37.57,33.00,0,383.53,447.25,37.0,33.8,0.247,641038.6,641038.6,2908,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021231,869178.00
08/12/2016 13:00,2,1.551,ACTIVE,211.70,345.36,59.981,1471021203,"201051344001135","219011344069620",28.59,28.30,0,328.22,379.02,44.9,41.4,0.367,512393.3,512393.3,2882,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021232,869179.00
08/12/2016 13:00,2,1.572,ACTIVE,212.38,346.56,59.986,1471021203,"201051344000594","219011344069620",28.63,26.80,0,330.93,381.73,45.6,42.1,0.371,523009.2,523009.2,2887,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021232,869180.00
08/12/2016 13:00,2,1.545,ACTIVE,211.93,346.56,59.991,1471021203,"201051344001203","219011344069620",28.55,27.50,0,331.83,381.12,44.6,41.2,0.367,520286.5,520286.5,2894,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021233,869181.00
08/12/2016 13:00,2,1.400,ACTIVE,211.03,338.14,59.970,1471021203,"274151322000054","219011344069620",27.77,32.00,0,328.22,365.80,39.3,36.0,0.265,762974.7,762974.7,2858,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021234,869182.00
08/12/2016 13:00,2,1.562,ACTIVE,213.29,347.16,60.023,1471021203,"201051344000867","219011344069620",28.69,28.30,0,331.83,382.63,45.4,41.8,0.367,510266.7,510266.7,2885,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021235,869183.00
08/12/2016 13:00,2,1.500,ACTIVE,211.93,346.86,59.981,1471021203,"201051344001093","219011344069620",28.73,27.30,0,332.13,379.32,43.7,40.3,0.349,517661.9,517661.9,2901,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021236,869184.00
08/12/2016 13:00,2,1.541,ACTIVE,213.06,348.36,59.986,1471021203,"201051344000900","219011344069620",28.78,27.50,0,333.33,381.42,45.0,41.5,0.362,526634.9,526634.9,2895,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021237,869185.00
08/12/2016 13:00,2,1.525,ACTIVE,213.51,348.06,59.986,1471021203,"201051344000648","219011344069620",28.84,27.30,0,333.93,382.03,44.6,41.1,0.367,516330.6,516330.6,2883,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021238,869186.00
08/12/2016 13:00,2,1.561,ACTIVE,213.29,348.96,59.986,1471021203,"201051344000569","219011344069620",28.55,28.30,0,333.03,382.03,45.1,41.6,0.376,526986.5,526986.5,2884,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021239,869187.00
08/12/2016 13:00,2,1.561,ACTIVE,213.29,348.66,59.991,1471021203,"201051344000983","219011344069620",29.00,28.80,0,332.73,382.33,45.9,42.3,0.380,519136.0,519136.0,2882,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021240,869188.00
08/12/2016 13:00,2,1.594,ACTIVE,213.06,348.36,59.986,1471021203,"201051344001158","219011344069620",27.93,27.30,0,333.03,382.03,45.1,41.6,0.376,511720.9,511720.9,2890,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021241,869189.00
08/12/2016 13:00,2,1.529,ACTIVE,213.51,349.56,59.986,1471021203,"201051344000576","219011344069620",28.67,27.50,0,333.93,383.23,44.4,40.9,0.362,519054.0,519054.0,2888,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021242,869190.00
08/12/2016 13:00,2,1.400,ACTIVE,211.25,346.56,59.975,1471021203,"274151322000087","219011344069620",27.63,39.50,0,328.22,363.99,39.2,35.9,0.239,735592.2,735592.2,2897,0,0,0,L,1151911521,0,121.10,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471021243,869191.00
08/12/2016 13:15,2,2.100,ACTIVE,214.19,354.37,60.023,1471022103,"201051344000645","219011344069620",28.43,28.50,0,331.83,379.62,60.5,56.5,0.495,518618.6,518618.6,2888,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022104,869192.00
08/12/2016 13:15,2,1.926,ACTIVE,211.25,349.86,59.996,1471022103,"274151322000085","219011344069620",27.67,31.80,0,328.82,363.99,54.0,50.2,0.371,763331.6,763331.6,2859,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022105,869193.00
08/12/2016 13:15,2,2.125,ACTIVE,213.74,354.97,59.970,1471022103,"201051344000633","219011344069620",28.67,27.50,0,331.23,380.22,61.7,57.6,0.521,510098.5,510098.5,2883,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022106,869194.00
08/12/2016 13:15,2,2.119,ACTIVE,213.96,354.67,59.986,1471022103,"201051344000469","219011344069620",28.84,26.80,0,330.93,380.22,61.9,57.8,0.526,512296.8,512296.8,2897,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022107,869195.00
08/12/2016 13:15,2,2.098,ACTIVE,211.70,351.07,59.991,1471022103,"201051344000646","219011344069620",28.92,27.00,0,326.12,377.22,61.5,57.5,0.517,513536.3,513536.3,2884,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022108,869196.00
08/12/2016 13:15,2,1.990,ACTIVE,210.57,336.94,59.986,1471022103,"274151322000052","219011344069620",28.43,31.50,0,327.32,365.49,57.3,53.4,0.362,782777.7,782777.7,2860,0,0,0,L,1151911521,0,120.65,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022109,869197.00
08/12/2016 13:15,2,2.180,ACTIVE,212.83,352.27,60.007,1471022103,"201051344000585","219011344069620",28.55,27.50,0,329.43,377.82,63.0,58.9,0.526,522522.1,522522.1,2878,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022110,869198.00
08/12/2016 13:15,2,2.088,ACTIVE,211.93,350.47,60.023,1471022103,"201051344001230","219011344069620",28.69,25.50,0,326.12,375.41,60.7,56.6,0.504,516858.6,516858.6,2900,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022111,869199.00
08/12/2016 13:15,2,2.064,ACTIVE,212.83,351.97,60.018,1471022103,"201051344000582","219011344069620",28.92,27.80,0,330.33,378.12,60.5,56.5,0.504,509660.6,509660.6,2884,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022112,869200.00
08/12/2016 13:15,2,2.113,ACTIVE,211.70,350.77,59.991,1471022103,"201051344000955","219011344069620",29.10,27.50,0,327.02,376.92,62.3,58.2,0.521,523257.5,523257.5,2891,0,0,0,L,1122011218,0,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022113,869201.00
08/12/2016 13:15,2,1.279,ACTIVE,211.03,426.21,59.975,1471022103,"274151322000094","219011344069620",39.52,33.00,0,329.73,447.25,50.9,47.2,0.354,640849.7,640849.7,2913,0,0,0,L,1151911521,0,120.65,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022114,869202.00
08/12/2016 13:15,2,2.162,ACTIVE,213.96,354.37,60.007,1471022103,"201051344000579","219011344069620",29.14,26.80,0,332.13,380.82,63.9,59.7,0.535,526582.5,526582.5,2895,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022115,869203.00
08/12/2016 13:15,2,2.111,ACTIVE,212.16,351.07,59.991,1471022103,"201051344000890","219011344069620",29.26,26.00,0,325.52,377.22,62.6,58.5,0.508,520495.9,520495.9,2885,0,0,0,L,1122011218,0,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022116,869204.00
08/12/2016 13:15,2,2.119,ACTIVE,212.38,351.67,59.996,1471022103,"201051344000438","219011344069620",29.06,26.80,0,328.82,378.72,62.4,58.3,0.530,522079.2,522079.2,2893,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022117,869205.00
08/12/2016 13:15,2,2.129,ACTIVE,212.16,351.07,59.981,1471022103,"201051344000417","219011344069620",28.78,26.80,0,329.13,376.92,62.1,58.0,0.526,513582.6,513582.6,2887,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022118,869206.00
08/12/2016 13:15,2,2.000,ACTIVE,210.57,350.17,60.012,1471022103,"274151322000083","219011344069620",28.31,31.50,0,327.92,364.89,57.4,53.5,0.424,775703.5,775703.5,2869,0,0,0,L,1151911521,0,120.65,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022119,869207.00
08/12/2016 13:15,2,2.096,ACTIVE,211.48,348.96,59.965,1471022103,"274151322000076","219011344069620",29.26,31.50,0,329.73,368.20,62.1,58.0,0.433,827373.3,827373.3,2873,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022119,869208.00
08/12/2016 13:15,2,2.188,ACTIVE,213.29,354.07,59.991,1471022103,"201051344000868","219011344069620",28.43,27.00,0,330.03,379.32,63.0,58.9,0.517,511170.9,511170.9,2890,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022120,869209.00
08/12/2016 13:15,2,2.098,ACTIVE,210.80,350.47,59.965,1471022103,"274151322000095","219011344069620",28.90,31.00,0,327.62,366.70,61.3,57.3,0.424,819000.5,819000.5,2877,0,0,0,L,1151911521,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022121,869210.00
08/12/2016 13:15,2,2.180,ACTIVE,213.74,355.58,59.912,1471022103,"201051344000988","219011344069620",28.55,27.50,0,331.23,381.73,63.0,58.9,0.535,507409.2,507409.2,2896,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022122,869211.00
08/12/2016 13:15,2,2.174,ACTIVE,212.38,351.97,60.012,1471022103,"201051344001025","219011344069620",28.80,27.50,0,329.73,378.42,63.4,59.3,0.521,521519.4,521519.4,2886,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022123,869212.00
08/12/2016 13:15,2,2.143,ACTIVE,213.96,354.67,59.949,1471022103,"201051344000458","219011344069620",28.92,28.80,0,332.13,380.22,62.8,58.7,0.544,518605.8,518605.8,2884,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022124,869213.00
08/12/2016 13:15,2,2.164,ACTIVE,214.19,354.97,59.986,1471022103,"201051344000853","219011344069620",28.73,28.00,0,332.73,381.12,63.0,58.9,0.530,517725.9,517725.9,2886,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022125,869214.00
08/12/2016 13:15,2,2.127,ACTIVE,212.38,351.97,59.975,1471022103,"201051344000685","219011344069620",29.02,26.00,0,329.73,377.52,62.6,58.5,0.544,521344.5,521344.5,2896,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022126,869215.00
08/12/2016 13:15,2,2.105,ACTIVE,212.61,351.97,59.991,1471022103,"201051344000917","219011344069620",29.00,28.30,0,328.82,377.22,61.9,57.9,0.526,518260.8,518260.8,2902,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022127,869216.00
08/12/2016 13:15,2,2.125,ACTIVE,212.16,351.67,59.965,1471022103,"201051344001145","219011344069620",29.08,26.00,0,330.03,377.52,62.6,58.5,0.517,523489.4,523489.4,2902,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022127,869217.00
08/12/2016 13:15,2,2.152,ACTIVE,212.83,353.17,59.912,1471022103,"201051344000651","219011344069620",28.88,28.80,0,330.63,378.72,63.0,58.9,0.530,516288.0,516288.0,2882,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022128,869218.00
08/12/2016 13:15,2,1.980,ACTIVE,210.35,352.87,59.970,1471022103,"274151322000088","219011344069620",27.73,31.30,0,328.22,363.69,55.6,51.7,0.367,747460.1,747460.1,2863,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022129,869219.00
08/12/2016 13:15,2,1.408,ACTIVE,211.70,406.37,59.970,1471022103,"274151322000068","219011344069620",37.23,33.30,0,331.83,444.24,53.5,49.7,0.367,641049.2,641049.2,2909,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022130,869220.00
08/12/2016 13:15,2,2.176,ACTIVE,212.16,351.37,59.938,1471022103,"201051344001135","219011344069620",29.02,28.00,0,328.52,377.52,64.0,59.8,0.530,512406.1,512406.1,2883,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022131,869221.00
08/12/2016 13:15,2,2.188,ACTIVE,213.06,353.77,60.028,1471022103,"201051344000594","219011344069620",29.22,26.80,0,330.03,379.32,64.8,60.6,0.526,523022.2,523022.2,2888,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022132,869222.00
08/12/2016 13:15,2,2.207,ACTIVE,212.61,352.27,59.944,1471022103,"201051344001203","219011344069620",28.55,27.50,0,330.33,379.02,63.9,59.7,0.544,520299.3,520299.3,2895,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022133,869223.00
08/12/2016 13:15,2,2.021,ACTIVE,211.03,350.77,59.928,1471022103,"274151322000054","219011344069620",27.69,32.20,0,327.32,364.89,56.7,52.8,0.398,762985.9,762985.9,2859,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022134,869224.00
08/12/2016 13:15,2,2.207,ACTIVE,213.51,352.87,59.981,1471022103,"201051344000867","219011344069620",28.77,28.00,0,331.53,378.72,64.3,60.2,0.530,510279.5,510279.5,2886,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022135,869225.00
08/12/2016 13:15,2,2.119,ACTIVE,212.38,352.57,60.007,1471022103,"201051344001093","219011344069620",29.14,27.30,0,330.33,377.52,62.6,58.5,0.521,517674.4,517674.4,2902,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022136,869226.00
08/12/2016 13:15,2,2.170,ACTIVE,213.74,354.97,59.975,1471022103,"201051344000900","219011344069620",29.00,27.80,0,331.83,379.92,63.8,59.6,0.535,526647.7,526647.7,2896,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022137,869227.00
08/12/2016 13:15,2,2.164,ACTIVE,213.96,354.37,59.981,1471022103,"201051344000648","219011344069620",28.75,27.30,0,332.13,380.22,63.1,58.9,0.530,516343.3,516343.3,2884,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022138,869228.00
08/12/2016 13:15,2,2.186,ACTIVE,213.74,354.67,59.996,1471022103,"201051344000569","219011344069620",28.71,28.30,0,332.43,380.22,63.5,59.4,0.535,526999.3,526999.3,2885,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022138,869229.00
08/12/2016 13:15,2,2.205,ACTIVE,213.96,354.67,60.039,1471022103,"201051344000983","219011344069620",28.86,28.80,0,331.83,380.52,64.5,60.3,0.539,519149.0,519149.0,2883,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022139,869230.00
08/12/2016 13:15,2,2.193,ACTIVE,213.96,355.28,59.933,1471022103,"201051344001158","219011344069620",28.80,27.30,0,331.53,380.52,64.0,59.9,0.535,511733.6,511733.6,2891,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022140,869231.00
08/12/2016 13:15,2,2.158,ACTIVE,214.19,354.67,60.028,1471022103,"201051344000576","219011344069620",28.80,27.50,0,333.33,380.82,62.9,58.8,0.526,519066.6,519066.6,2889,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022141,869232.00
08/12/2016 13:15,2,2.012,ACTIVE,211.25,349.26,59.991,1471022103,"274151322000087","219011344069620",27.71,40.20,0,328.22,363.09,56.4,52.5,0.358,735603.4,735603.4,2898,0,0,0,L,1151911521,0,121.10,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471022142,869233.00
08/12/2016 13:30,2,2.850,ACTIVE,214.87,347.16,59.949,1471023003,"201051344000645","219011344069620",28.47,29.30,0,332.73,390.14,82.1,77.3,0.380,518633.0,518633.0,2889,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023004,869234.00
08/12/2016 13:30,2,2.576,ACTIVE,211.70,351.37,59.965,1471023003,"274151322000085","219011344069620",27.77,32.20,0,328.82,373.01,72.4,67.9,0.504,763344.2,763344.2,2860,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023005,869235.00
08/12/2016 13:30,2,2.840,ACTIVE,214.64,348.06,59.975,1471023003,"201051344000633","219011344069620",29.04,28.30,0,333.63,391.34,83.5,78.7,0.393,510113.1,510113.1,2884,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023006,869236.00
08/12/2016 13:30,2,2.869,ACTIVE,214.87,346.86,59.970,1471023003,"201051344000469","219011344069620",28.80,27.50,0,332.43,391.04,83.8,78.9,0.398,512311.5,512311.5,2898,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023007,869237.00
08/12/2016 13:30,2,2.814,ACTIVE,212.61,343.85,59.965,1471023003,"201051344000646","219011344069620",29.08,27.80,0,327.02,387.14,82.9,78.1,0.393,513550.8,513550.8,2885,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023008,869238.00
08/12/2016 13:30,2,2.676,ACTIVE,211.25,359.78,59.970,1471023003,"274151322000052","219011344069620",28.43,32.00,0,327.62,375.11,77.0,72.4,0.548,782791.1,782791.1,2861,0,0,0,L,1151911521,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023009,869239.00
08/12/2016 13:30,2,2.900,ACTIVE,213.51,344.45,59.933,1471023003,"201051344000585","219011344069620",28.98,28.30,0,330.33,387.44,85.2,80.3,0.389,522537.0,522537.0,2879,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023010,869240.00
08/12/2016 13:30,2,2.770,ACTIVE,212.83,342.95,59.986,1471023003,"201051344001230","219011344069620",29.32,26.00,0,324.02,387.44,82.2,77.4,0.389,516872.8,516872.8,2901,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023011,869241.00
08/12/2016 13:30,2,2.824,ACTIVE,213.74,344.45,60.002,1471023003,"201051344000582","219011344069620",28.77,28.80,0,328.22,388.04,82.2,77.4,0.389,509674.8,509674.8,2885,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023011,869242.00
08/12/2016 13:30,2,2.875,ACTIVE,212.83,343.85,59.975,1471023003,"201051344000955","219011344069620",28.90,28.00,0,327.02,386.83,84.1,79.3,0.398,523272.1,523272.1,2892,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023012,869243.00
08/12/2016 13:30,2,1.805,ACTIVE,211.70,418.09,59.975,1471023003,"274151322000094","219011344069620",38.25,33.30,0,387.14,453.86,69.8,65.4,0.482,640861.7,640861.7,2914,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023013,869244.00
08/12/2016 13:30,2,2.920,ACTIVE,215.09,348.06,60.012,1471023003,"201051344000579","219011344069620",29.26,27.80,0,333.03,390.44,86.6,81.7,0.407,526597.5,526597.5,2896,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023014,869245.00
08/12/2016 13:30,2,2.863,ACTIVE,213.06,343.85,59.970,1471023003,"201051344000890","219011344069620",29.24,27.00,0,327.92,387.14,84.8,79.9,0.393,520510.5,520510.5,2886,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023015,869246.00
08/12/2016 13:30,2,2.854,ACTIVE,213.51,344.76,60.018,1471023003,"201051344000438","219011344069620",29.26,27.50,0,331.23,388.34,84.7,79.8,0.402,522093.8,522093.8,2894,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023016,869247.00
08/12/2016 13:30,2,2.861,ACTIVE,213.06,342.95,59.954,1471023003,"201051344000417","219011344069620",28.96,27.80,0,327.92,386.83,83.9,79.1,0.393,513597.1,513597.1,2888,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023017,869248.00
08/12/2016 13:30,2,2.676,ACTIVE,211.25,348.96,59.970,1471023003,"274151322000083","219011344069620",28.57,32.20,0,327.92,374.81,77.3,72.7,0.570,775716.8,775716.8,2870,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023018,869249.00
08/12/2016 13:30,2,2.840,ACTIVE,212.16,340.85,59.975,1471023003,"274151322000076","219011344069620",29.26,32.40,0,330.03,376.62,84.1,79.3,0.327,827387.7,827387.7,2874,0,0,0,L,1151911521,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023019,869250.00
08/12/2016 13:30,2,2.934,ACTIVE,214.19,347.16,60.012,1471023003,"201051344000868","219011344069620",28.78,27.80,0,331.83,389.24,85.6,80.7,0.398,511185.6,511185.6,2891,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023020,869251.00
08/12/2016 13:30,2,2.799,ACTIVE,211.48,348.96,59.975,1471023003,"274151322000095","219011344069620",29.32,32.00,0,327.32,375.71,83.1,78.3,0.309,819014.8,819014.8,2878,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023021,869252.00
08/12/2016 13:30,2,2.967,ACTIVE,214.64,348.66,59.975,1471023003,"201051344000988","219011344069620",28.51,28.80,0,332.43,392.25,85.6,80.7,0.411,507423.9,507423.9,2897,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023022,869253.00
08/12/2016 13:30,2,2.947,ACTIVE,213.06,343.55,59.996,1471023003,"201051344001025","219011344069620",28.77,28.30,0,329.73,388.34,85.9,81.0,0.389,521534.2,521534.2,2887,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023023,869254.00
08/12/2016 13:30,2,2.908,ACTIVE,214.87,347.76,59.991,1471023003,"201051344000458","219011344069620",28.92,29.80,0,334.24,390.44,85.2,80.3,0.411,518620.5,518620.5,2885,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023024,869255.00
08/12/2016 13:30,2,2.941,ACTIVE,215.32,348.66,59.996,1471023003,"201051344000853","219011344069620",28.65,29.30,0,334.84,391.94,85.4,80.5,0.402,517740.6,517740.6,2887,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023025,869256.00
08/12/2016 13:30,2,2.857,ACTIVE,212.83,343.55,59.996,1471023003,"201051344000685","219011344069620",29.16,26.00,0,329.13,387.44,84.5,79.6,0.411,521359.0,521359.0,2897,0,0,0,L,1122011218,0,122.91,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023026,869257.00
08/12/2016 13:30,2,2.824,ACTIVE,213.29,344.15,59.959,1471023003,"201051344000917","219011344069620",29.18,28.80,0,328.52,387.14,83.4,78.6,0.393,518275.1,518275.1,2903,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023027,869258.00
08/12/2016 13:30,2,2.857,ACTIVE,212.83,343.85,59.986,1471023003,"201051344001145","219011344069620",29.00,27.00,0,330.63,387.14,84.0,79.1,0.389,523503.8,523503.8,2903,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023028,869259.00
08/12/2016 13:30,2,2.916,ACTIVE,213.51,344.45,59.959,1471023003,"201051344000651","219011344069620",28.67,29.30,0,331.53,388.34,84.6,79.8,0.393,516302.6,516302.6,2883,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023029,869260.00
08/12/2016 13:30,2,2.637,ACTIVE,211.25,351.97,59.986,1471023003,"274151322000088","219011344069620",27.81,32.00,0,327.92,374.21,74.2,69.7,0.508,747472.9,747472.9,2864,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023030,869261.00
08/12/2016 13:30,2,1.850,ACTIVE,212.16,414.19,59.975,1471023003,"274151322000068","219011344069620",38.55,33.80,0,386.83,446.35,72.3,67.9,0.486,641061.5,641061.5,2910,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023031,869262.00
08/12/2016 13:30,2,2.896,ACTIVE,212.83,343.25,59.959,1471023003,"201051344001135","219011344069620",28.96,28.80,0,327.62,387.44,85.0,80.1,0.398,512420.9,512420.9,2884,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023032,869263.00
08/12/2016 13:30,2,2.934,ACTIVE,213.74,346.56,59.981,1471023003,"201051344000594","219011344069620",29.14,27.80,0,331.53,389.24,86.5,81.6,0.393,523037.2,523037.2,2889,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023032,869264.00
08/12/2016 13:30,2,2.902,ACTIVE,213.29,343.85,60.002,1471023003,"201051344001203","219011344069620",28.88,27.80,0,331.83,388.94,84.9,80.1,0.407,520314.0,520314.0,2896,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023033,869265.00
08/12/2016 13:30,2,2.658,ACTIVE,211.48,345.06,59.986,1471023003,"274151322000054","219011344069620",27.81,32.60,0,327.32,375.11,74.9,70.4,0.508,762998.9,762998.9,2860,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023034,869266.00
08/12/2016 13:30,2,2.914,ACTIVE,214.41,346.26,60.012,1471023003,"201051344000867","219011344069620",28.92,29.30,0,332.43,389.54,85.3,80.5,0.393,510294.4,510294.4,2887,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023035,869267.00
08/12/2016 13:30,2,2.768,ACTIVE,213.29,343.55,59.986,1471023003,"201051344001093","219011344069620",29.46,28.30,0,330.03,387.44,82.7,77.9,0.389,517688.8,517688.8,2903,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023036,869268.00
08/12/2016 13:30,2,2.852,ACTIVE,214.41,348.06,59.981,1471023003,"201051344000900","219011344069620",29.38,28.30,0,332.73,390.14,84.9,80.0,0.393,526662.5,526662.5,2897,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023037,869269.00
08/12/2016 13:30,2,2.832,ACTIVE,214.64,346.26,59.991,1471023003,"201051344000648","219011344069620",29.10,28.30,0,333.63,390.44,83.4,78.6,0.398,516357.8,516357.8,2885,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023038,869270.00
08/12/2016 13:30,2,2.883,ACTIVE,214.64,347.16,59.996,1471023003,"201051344000569","219011344069620",28.84,29.30,0,333.93,390.44,84.3,79.4,0.398,527014.1,527014.1,2886,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023039,869271.00
08/12/2016 13:30,2,2.906,ACTIVE,214.87,346.56,59.991,1471023003,"201051344000983","219011344069620",28.86,29.80,0,333.33,390.74,85.0,80.1,0.402,519163.9,519163.9,2884,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023040,869272.00
08/12/2016 13:30,2,2.916,ACTIVE,214.87,346.86,60.018,1471023003,"201051344001158","219011344069620",28.67,28.30,0,334.24,391.04,84.8,79.9,0.398,511748.4,511748.4,2892,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023041,869273.00
08/12/2016 13:30,2,2.826,ACTIVE,215.09,349.86,59.986,1471023003,"201051344000576","219011344069620",29.08,28.30,0,333.63,390.74,83.3,78.5,0.398,519081.2,519081.2,2890,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023041,869274.00
08/12/2016 13:30,2,2.633,ACTIVE,211.93,348.36,59.991,1471023003,"274151322000087","219011344069620",27.67,41.30,0,327.92,373.61,73.8,69.3,0.468,735616.2,735616.2,2899,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023042,869275.00
08/12/2016 13:45,2,2.754,ACTIVE,214.64,360.69,60.018,1471023903,"201051344000645","219011344069620",28.15,30.00,0,318.91,391.04,78.5,73.9,0.645,518652.3,518652.3,2890,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023904,869276.00
