ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 13:45,2,2.492,ACTIVE,211.03,350.47,59.981,1471023903,"274151322000085","219011344069620",27.35,33.50,0,328.22,376.62,69.0,64.7,0.477,763361.2,763361.2,2861,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023905,869277.00
08/12/2016 13:45,2,2.719,ACTIVE,214.41,362.19,60.007,1471023903,"201051344000633","219011344069620",28.82,29.30,0,317.40,391.94,79.3,74.6,0.685,510132.7,510132.7,2885,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023906,869278.00
08/12/2016 13:45,2,2.740,ACTIVE,214.64,360.69,59.933,1471023903,"201051344000469","219011344069620",28.65,29.00,0,315.60,392.85,79.5,74.9,0.681,512331.1,512331.1,2899,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023907,869279.00
08/12/2016 13:45,2,2.684,ACTIVE,212.38,357.38,60.039,1471023903,"201051344000646","219011344069620",28.88,29.30,0,315.90,387.44,78.5,73.8,0.663,513570.1,513570.1,2886,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023908,869280.00
08/12/2016 13:45,2,2.580,ACTIVE,211.25,360.99,59.965,1471023903,"274151322000052","219011344069620",27.97,33.50,0,326.42,376.62,73.0,68.6,0.517,782809.1,782809.1,2862,0,0,0,L,1151911521,0,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023909,869281.00
08/12/2016 13:45,2,2.805,ACTIVE,213.29,346.26,60.007,1471023903,"201051344000585","219011344069620",28.33,29.50,0,318.00,388.64,80.4,75.7,0.376,522556.7,522556.7,2880,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023910,869282.00
08/12/2016 13:45,2,2.643,ACTIVE,212.38,354.67,59.996,1471023903,"201051344001230","219011344069620",28.96,27.50,0,310.19,385.63,77.5,72.9,0.650,516891.9,516891.9,2902,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023910,869283.00
08/12/2016 13:45,2,2.674,ACTIVE,213.29,358.28,60.023,1471023903,"201051344000582","219011344069620",28.63,29.80,0,316.20,388.34,77.5,72.9,0.645,509693.9,509693.9,2886,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023911,869284.00
08/12/2016 13:45,2,2.742,ACTIVE,212.38,356.78,59.944,1471023903,"201051344000955","219011344069620",28.47,29.50,0,317.40,387.14,79.0,74.4,0.672,523291.6,523291.6,2893,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023912,869285.00
08/12/2016 13:45,2,1.725,ACTIVE,211.25,408.18,59.975,1471023903,"274151322000094","219011344069620",37.95,35.00,0,385.63,449.65,66.0,61.8,0.455,640877.8,640877.8,2915,0,0,0,L,1151911521,0,120.65,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023913,869286.00
08/12/2016 13:45,2,2.797,ACTIVE,214.64,349.86,60.039,1471023903,"201051344000579","219011344069620",28.77,29.30,0,318.00,392.25,81.5,76.8,0.380,526617.4,526617.4,2897,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023914,869287.00
08/12/2016 13:45,2,2.752,ACTIVE,212.38,356.48,60.002,1471023903,"201051344000890","219011344069620",28.55,27.50,0,319.51,388.04,79.5,74.8,0.654,520530.0,520530.0,2887,0,0,0,L,1122011218,0,122.23,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023915,869288.00
08/12/2016 13:45,2,2.678,ACTIVE,213.06,357.38,60.002,1471023903,"201051344000438","219011344069620",29.18,28.50,0,318.00,388.94,79.2,74.5,0.676,522113.2,522113.2,2895,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023916,869289.00
08/12/2016 13:45,2,2.707,ACTIVE,212.83,357.38,59.928,1471023903,"201051344000417","219011344069620",28.65,28.50,0,316.50,387.74,78.6,73.9,0.672,513616.3,513616.3,2889,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023917,869290.00
08/12/2016 13:45,2,2.557,ACTIVE,211.70,344.45,59.981,1471023903,"274151322000083","219011344069620",28.15,33.50,0,327.02,376.31,72.9,68.4,0.539,775734.6,775734.6,2871,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023918,869291.00
08/12/2016 13:45,2,2.713,ACTIVE,211.93,346.86,59.996,1471023903,"274151322000076","219011344069620",28.73,34.00,0,328.22,376.92,78.9,74.2,0.561,827407.0,827407.0,2875,0,0,0,L,1151911521,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023919,869292.00
08/12/2016 13:45,2,2.803,ACTIVE,214.41,347.76,60.023,1471023903,"201051344000868","219011344069620",28.25,28.50,0,318.00,390.44,80.2,75.5,0.376,511205.1,511205.1,2892,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023920,869293.00
08/12/2016 13:45,2,2.695,ACTIVE,211.25,349.56,59.986,1471023903,"274151322000095","219011344069620",28.55,33.50,0,327.02,375.41,78.0,73.3,0.530,819033.8,819033.8,2879,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023920,869294.00
08/12/2016 13:45,2,2.818,ACTIVE,214.87,348.96,60.034,1471023903,"201051344000988","219011344069620",28.09,29.80,0,316.20,395.25,80.3,75.5,0.384,507443.4,507443.4,2898,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023921,869295.00
08/12/2016 13:45,2,2.768,ACTIVE,212.83,345.66,59.996,1471023903,"201051344001025","219011344069620",28.65,29.30,0,317.70,388.94,80.3,75.6,0.367,521553.7,521553.7,2888,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023922,869296.00
08/12/2016 13:45,2,2.764,ACTIVE,214.87,348.06,60.002,1471023903,"201051344000458","219011344069620",28.63,30.80,0,319.21,391.94,80.2,75.4,0.389,518639.9,518639.9,2886,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023923,869297.00
08/12/2016 13:45,2,2.789,ACTIVE,215.54,348.96,59.996,1471023903,"201051344000853","219011344069620",28.41,30.80,0,317.40,397.35,80.3,75.5,0.380,517760.1,517760.1,2888,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023924,869298.00
08/12/2016 13:45,2,2.723,ACTIVE,212.83,357.08,59.917,1471023903,"201051344000685","219011344069620",28.59,27.50,0,316.50,388.64,78.9,74.2,0.694,521378.2,521378.2,2898,0,0,0,L,1122011218,0,122.91,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023925,869299.00
08/12/2016 13:45,2,2.713,ACTIVE,213.06,357.38,59.991,1471023903,"201051344000917","219011344069620",28.41,30.50,0,318.30,387.44,78.1,73.5,0.667,518294.1,518294.1,2904,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023926,869300.00
08/12/2016 13:45,2,2.689,ACTIVE,212.61,356.78,60.007,1471023903,"201051344001145","219011344069620",28.94,28.30,0,318.61,387.74,78.9,74.2,0.658,523523.0,523523.0,2904,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023927,869301.00
08/12/2016 13:45,2,2.752,ACTIVE,213.29,358.28,59.965,1471023903,"201051344000651","219011344069620",28.45,30.50,0,318.91,389.84,79.3,74.6,0.663,516321.9,516321.9,2884,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023928,869302.00
08/12/2016 13:45,2,2.510,ACTIVE,209.90,360.69,59.981,1471023903,"274151322000088","219011344069620",27.47,33.00,0,327.62,376.01,69.8,65.4,0.482,747489.8,747489.8,2865,0,0,0,L,1151911521,0,121.33,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023929,869303.00
08/12/2016 13:45,2,1.723,ACTIVE,212.16,415.39,59.996,1471023903,"274151322000068","219011344069620",38.19,35.20,0,383.83,451.76,66.8,62.5,0.455,641077.7,641077.7,2911,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023930,869304.00
08/12/2016 13:45,2,2.750,ACTIVE,212.83,356.18,60.002,1471023903,"201051344001135","219011344069620",28.67,30.30,0,318.00,388.64,79.9,75.2,0.676,512440.3,512440.3,2885,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023930,869305.00
08/12/2016 13:45,2,2.795,ACTIVE,213.96,346.56,59.986,1471023903,"201051344000594","219011344069620",28.80,29.30,0,318.61,390.74,81.6,76.8,0.380,523057.0,523057.0,2890,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023931,869306.00
08/12/2016 13:45,2,2.799,ACTIVE,213.29,345.06,59.996,1471023903,"201051344001203","219011344069620",28.31,29.50,0,317.70,389.54,80.2,75.5,0.371,520333.5,520333.5,2897,0,0,0,L,1122011218,0,122.91,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023932,869307.00
08/12/2016 13:45,2,2.535,ACTIVE,211.25,347.16,59.981,1471023903,"274151322000054","219011344069620",27.67,34.00,0,327.02,376.92,71.0,66.7,0.491,763016.1,763016.1,2861,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023933,869308.00
08/12/2016 13:45,2,2.771,ACTIVE,214.87,346.56,60.002,1471023903,"201051344000867","219011344069620",28.86,30.50,0,318.91,390.44,81.0,76.2,0.367,510314.0,510314.0,2888,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023934,869309.00
08/12/2016 13:45,2,2.713,ACTIVE,213.29,356.18,60.012,1471023903,"201051344001093","219011344069620",28.59,29.30,0,318.30,388.04,78.5,73.9,0.650,517707.8,517707.8,2904,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023935,869310.00
08/12/2016 13:45,2,2.783,ACTIVE,214.87,348.06,59.996,1471023903,"201051344000900","219011344069620",28.82,29.30,0,316.80,391.64,81.3,76.6,0.376,526682.1,526682.1,2898,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023936,869311.00
08/12/2016 13:45,2,2.746,ACTIVE,215.09,359.18,59.991,1471023903,"201051344000648","219011344069620",28.67,28.50,0,318.00,391.94,79.7,75.0,0.667,516377.1,516377.1,2886,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023937,869312.00
08/12/2016 13:45,2,2.787,ACTIVE,214.87,346.56,59.991,1471023903,"201051344000569","219011344069620",28.65,30.50,0,318.30,391.64,80.9,76.1,0.384,527033.5,527033.5,2887,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023938,869313.00
08/12/2016 13:45,2,2.807,ACTIVE,214.87,347.46,60.002,1471023903,"201051344000983","219011344069620",28.78,30.80,0,315.90,391.94,81.8,77.1,0.393,519183.5,519183.5,2885,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023939,869314.00
08/12/2016 13:45,2,2.812,ACTIVE,214.87,346.86,60.028,1471023903,"201051344001158","219011344069620",28.55,30.00,0,319.51,392.55,81.3,76.6,0.389,511767.9,511767.9,2893,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023940,869315.00
08/12/2016 13:45,2,2.764,ACTIVE,215.09,350.17,59.991,1471023903,"201051344000576","219011344069620",28.61,29.00,0,320.11,394.95,80.1,75.4,0.376,519100.4,519100.4,2891,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023941,869316.00
08/12/2016 13:45,2,2.529,ACTIVE,211.25,358.28,59.981,1471023903,"274151322000087","219011344069620",27.65,43.20,0,327.92,375.41,70.8,66.4,0.460,735633.1,735633.1,2900,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471023942,869317.00
08/12/2016 14:00,2,2.045,ACTIVE,214.41,354.07,60.028,1471024805,"201051344000645","219011344069620",28.25,31.80,0,318.00,392.25,58.5,54.5,0.486,518672.1,518672.1,2891,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024806,869318.00
08/12/2016 14:00,2,1.857,ACTIVE,211.25,344.15,60.049,1471024805,"274151322000085","219011344069620",27.08,34.50,0,327.62,376.01,50.9,47.2,0.345,763378.6,763378.6,2862,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024807,869319.00
08/12/2016 14:00,2,2.061,ACTIVE,213.96,355.58,60.012,1471024805,"201051344000633","219011344069620",28.43,31.00,0,317.70,392.55,59.4,55.4,0.504,510152.7,510152.7,2886,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024808,869320.00
08/12/2016 14:00,2,2.074,ACTIVE,213.96,354.97,59.949,1471024805,"201051344000469","219011344069620",28.15,30.80,0,314.70,393.15,59.1,55.2,0.508,512351.1,512351.1,2900,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024808,869321.00
08/12/2016 14:00,2,2.043,ACTIVE,212.16,351.67,59.928,1471024805,"201051344000646","219011344069620",28.17,30.50,0,316.20,388.94,58.3,54.4,0.486,513589.9,513589.9,2887,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024809,869322.00
08/12/2016 14:00,2,1.924,ACTIVE,211.48,349.26,60.018,1471024805,"274151322000052","219011344069620",27.59,35.20,0,325.22,376.31,53.7,49.9,0.384,782827.5,782827.5,2863,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024810,869323.00
08/12/2016 14:00,2,2.102,ACTIVE,212.83,352.27,60.018,1471024805,"201051344000585","219011344069620",28.13,31.80,0,319.51,387.14,59.9,55.9,0.495,522577.0,522577.0,2881,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024811,869324.00
08/12/2016 14:00,2,2.004,ACTIVE,212.16,349.56,60.044,1471024805,"201051344001230","219011344069620",28.33,29.00,0,311.39,387.44,57.5,53.6,0.477,516911.6,516911.6,2903,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024812,869325.00
08/12/2016 14:00,2,1.965,ACTIVE,213.06,352.27,59.986,1471024805,"201051344000582","219011344069620",28.49,31.00,0,316.20,390.14,56.7,52.8,0.473,509713.4,509713.4,2887,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024813,869326.00
08/12/2016 14:00,2,2.033,ACTIVE,212.16,350.47,59.991,1471024805,"201051344000955","219011344069620",28.25,31.30,0,315.60,388.34,58.2,54.2,0.491,523311.5,523311.5,2894,0,0,0,L,1122011218,0,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024814,869327.00
08/12/2016 14:00,2,1.254,ACTIVE,211.25,410.88,59.986,1471024805,"274151322000094","219011344069620",37.69,35.80,0,379.92,447.85,47.6,44.1,0.331,640894.3,640894.3,2916,0,0,0,L,1151911521,0,120.88,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024815,869328.00
08/12/2016 14:00,2,2.068,ACTIVE,213.96,354.37,60.018,1471024805,"201051344000579","219011344069620",28.57,31.00,0,318.00,390.14,59.8,55.8,0.491,526637.8,526637.8,2898,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024816,869329.00
08/12/2016 14:00,2,2.008,ACTIVE,212.38,349.56,60.055,1471024805,"201051344000890","219011344069620",28.53,29.50,0,317.40,389.84,58.0,54.1,0.473,520549.9,520549.9,2888,0,0,0,L,1122011218,0,122.23,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024817,869330.00
08/12/2016 14:00,2,2.004,ACTIVE,212.83,351.37,59.975,1471024805,"201051344000438","219011344069620",28.35,30.30,0,317.10,389.84,57.5,53.6,0.486,522133.0,522133.0,2896,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024818,869331.00
08/12/2016 14:00,2,2.002,ACTIVE,212.61,351.37,59.996,1471024805,"201051344000417","219011344069620",28.17,30.30,0,317.10,389.24,57.1,53.2,0.482,513635.9,513635.9,2890,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024818,869332.00
08/12/2016 14:00,2,1.863,ACTIVE,211.25,352.87,59.991,1471024805,"274151322000083","219011344069620",27.75,34.80,0,326.12,376.31,52.4,48.6,0.380,775752.8,775752.8,2872,0,0,0,L,1151911521,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024819,869333.00
08/12/2016 14:00,2,1.963,ACTIVE,211.93,349.86,59.959,1471024805,"274151322000076","219011344069620",28.35,36.00,0,327.62,377.22,56.4,52.5,0.393,827426.7,827426.7,2876,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024820,869334.00
08/12/2016 14:00,2,2.061,ACTIVE,213.29,352.27,60.028,1471024805,"201051344000868","219011344069620",27.87,30.50,0,316.20,390.14,58.2,54.2,0.473,511225.1,511225.1,2893,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024821,869335.00
08/12/2016 14:00,2,1.975,ACTIVE,211.25,342.95,59.991,1471024805,"274151322000095","219011344069620",27.81,35.40,0,327.32,376.01,55.6,51.8,0.384,819053.3,819053.3,2880,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024822,869336.00
08/12/2016 14:00,2,2.057,ACTIVE,213.96,355.88,59.991,1471024805,"201051344000988","219011344069620",27.67,31.50,0,317.10,392.55,57.7,53.8,0.482,507463.3,507463.3,2899,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024823,869337.00
08/12/2016 14:00,2,2.033,ACTIVE,212.61,350.47,60.028,1471024805,"201051344001025","219011344069620",28.05,31.50,0,319.21,390.74,57.8,53.9,0.477,521573.7,521573.7,2889,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024824,869338.00
08/12/2016 14:00,2,2.033,ACTIVE,213.96,353.47,59.981,1471024805,"201051344000458","219011344069620",27.97,32.60,0,318.00,391.64,57.6,53.7,0.499,518659.7,518659.7,2887,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024825,869339.00
08/12/2016 14:00,2,2.018,ACTIVE,214.19,354.07,60.002,1471024805,"201051344000853","219011344069620",28.13,32.20,0,319.81,395.55,57.5,53.6,0.477,517779.9,517779.9,2889,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024826,869340.00
08/12/2016 14:00,2,1.934,ACTIVE,212.61,351.37,59.991,1471024805,"201051344000685","219011344069620",28.73,29.00,0,315.90,389.24,56.3,52.4,0.491,521397.8,521397.8,2899,0,0,0,L,1122011218,0,122.68,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024827,869341.00
08/12/2016 14:00,2,1.965,ACTIVE,212.83,351.07,60.012,1471024805,"201051344000917","219011344069620",28.33,32.00,0,317.70,388.34,56.4,52.5,0.464,518313.6,518313.6,2905,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024828,869342.00
08/12/2016 14:00,2,1.951,ACTIVE,212.38,351.07,60.023,1471024805,"201051344001145","219011344069620",28.67,29.50,0,318.91,389.24,56.7,52.8,0.468,523542.7,523542.7,2905,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024829,869343.00
08/12/2016 14:00,2,1.982,ACTIVE,213.06,351.37,60.034,1471024805,"201051344000651","219011344069620",28.05,32.20,0,318.91,389.54,56.3,52.4,0.468,516341.6,516341.6,2885,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024830,869344.00
08/12/2016 14:00,2,1.799,ACTIVE,210.80,342.05,59.970,1471024805,"274151322000088","219011344069620",26.70,34.30,0,326.12,376.31,48.7,45.0,0.336,747507.0,747507.0,2866,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024830,869345.00
08/12/2016 14:00,2,1.246,ACTIVE,211.48,403.37,60.012,1471024805,"274151322000068","219011344069620",37.69,36.50,0,385.93,449.35,47.3,43.7,0.318,641094.2,641094.2,2912,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024831,869346.00
08/12/2016 14:00,2,1.982,ACTIVE,212.38,350.17,59.996,1471024805,"201051344001135","219011344069620",28.29,31.80,0,317.40,388.34,56.8,52.9,0.468,512460.1,512460.1,2886,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024832,869347.00
08/12/2016 14:00,2,2.021,ACTIVE,213.29,353.17,60.034,1471024805,"201051344000594","219011344069620",28.21,30.50,0,317.40,388.34,57.8,53.8,0.473,523077.1,523077.1,2891,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024833,869348.00
08/12/2016 14:00,2,1.980,ACTIVE,213.06,350.17,60.028,1471024805,"201051344001203","219011344069620",28.17,30.80,0,317.40,391.04,56.5,52.6,0.473,520353.3,520353.3,2898,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024834,869349.00
08/12/2016 14:00,2,1.783,ACTIVE,211.48,344.15,60.018,1471024805,"274151322000054","219011344069620",27.15,35.40,0,324.32,376.31,49.1,45.5,0.340,763033.5,763033.5,2862,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024835,869350.00
08/12/2016 14:00,2,1.996,ACTIVE,213.74,351.07,60.034,1471024805,"201051344000867","219011344069620",28.11,32.00,0,318.00,390.14,56.8,52.9,0.464,510333.9,510333.9,2889,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024836,869351.00
08/12/2016 14:00,2,1.922,ACTIVE,212.83,350.77,60.002,1471024805,"201051344001093","219011344069620",28.21,30.50,0,318.91,389.24,54.9,51.0,0.460,517727.2,517727.2,2905,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024837,869352.00
08/12/2016 14:00,2,1.936,ACTIVE,213.74,353.17,60.018,1471024805,"201051344000900","219011344069620",28.59,31.00,0,318.30,391.34,56.1,52.2,0.464,526701.9,526701.9,2899,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024838,869353.00
08/12/2016 14:00,2,1.939,ACTIVE,213.74,351.97,60.007,1471024805,"201051344000648","219011344069620",28.11,30.30,0,317.10,391.94,55.2,51.4,0.460,516396.6,516396.6,2887,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024839,869354.00
08/12/2016 14:00,2,1.926,ACTIVE,213.96,352.87,59.986,1471024805,"201051344000569","219011344069620",28.39,32.20,0,318.91,390.74,55.4,51.6,0.455,527053.2,527053.2,2888,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024840,869355.00
08/12/2016 14:00,2,1.971,ACTIVE,213.96,352.27,59.938,1471024805,"201051344000983","219011344069620",28.19,32.60,0,317.70,389.84,56.3,52.4,0.464,519203.4,519203.4,2886,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024840,869356.00
08/12/2016 14:00,2,1.947,ACTIVE,213.74,352.87,60.007,1471024805,"201051344001158","219011344069620",28.07,31.50,0,316.80,391.34,55.4,51.5,0.460,511787.6,511787.6,2894,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024841,869357.00
08/12/2016 14:00,2,1.908,ACTIVE,214.41,353.47,59.981,1471024805,"201051344000576","219011344069620",28.05,30.80,0,318.00,391.94,54.2,50.4,0.455,519119.8,519119.8,2892,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024843,869358.00
08/12/2016 14:00,2,1.744,ACTIVE,211.25,348.06,59.996,1471024805,"274151322000087","219011344069620",26.98,44.00,0,327.62,374.51,47.6,44.0,0.309,735650.3,735650.3,2901,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471024843,869359.00
08/12/2016 14:15,2,1.305,ACTIVE,213.74,346.26,59.981,1471025703,"201051344000645","219011344069620",28.29,30.00,0,334.24,379.02,37.4,34.2,0.305,518682.3,518682.3,2892,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025705,869360.00
08/12/2016 14:15,2,1.188,ACTIVE,211.25,339.04,59.944,1471025703,"274151322000085","219011344069620",27.10,33.80,0,329.43,362.19,32.6,29.6,0.212,763387.4,763387.4,2863,0,0,0,L,1151911521,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025705,869361.00
08/12/2016 14:15,2,1.322,ACTIVE,213.74,346.86,59.954,1471025703,"201051344000633","219011344069620",28.35,29.80,0,332.43,379.32,38.0,34.8,0.305,510163.0,510163.0,2887,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025706,869362.00
08/12/2016 14:15,2,1.320,ACTIVE,211.25,342.35,59.986,1471025703,"201051344000646","219011344069620",28.15,29.30,0,326.42,375.11,37.7,34.5,0.301,513600.1,513600.1,2888,0,0,0,L,1122011218,0,122.01,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025708,869363.00
08/12/2016 14:15,2,1.246,ACTIVE,211.03,339.95,59.949,1471025703,"274151322000052","219011344069620",27.55,34.00,0,328.22,363.69,34.8,31.6,0.225,782836.9,782836.9,2864,0,0,0,L,1151911521,0,120.42,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025709,869364.00
08/12/2016 14:15,2,1.369,ACTIVE,211.70,344.76,59.933,1471025703,"201051344000585","219011344069620",28.19,30.30,0,328.52,377.22,39.1,35.8,0.305,522587.6,522587.6,2882,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025710,869365.00
08/12/2016 14:15,2,1.285,ACTIVE,211.48,342.05,59.922,1471025703,"201051344001230","219011344069620",28.37,27.50,0,327.32,373.61,36.9,33.7,0.305,516921.6,516921.6,2904,0,0,0,L,1122011218,0,122.01,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025711,869366.00
08/12/2016 14:15,2,1.283,ACTIVE,212.16,344.15,60.012,1471025703,"201051344000582","219011344069620",28.27,30.30,0,328.82,375.71,36.7,33.5,0.301,509723.3,509723.3,2888,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025712,869367.00
08/12/2016 14:15,2,1.330,ACTIVE,211.25,343.55,59.981,1471025703,"201051344000955","219011344069620",28.17,29.80,0,327.02,374.51,38.0,34.7,0.318,523321.7,523321.7,2895,0,0,0,L,1122011218,0,121.33,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025713,869368.00
08/12/2016 14:15,2,0.768,ACTIVE,211.48,416.29,59.949,1471025703,"274151322000094","219011344069620",39.06,35.40,0,332.73,431.32,30.5,27.5,0.194,640902.5,640902.5,2917,0,0,0,L,1151911521,0,120.65,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025714,869369.00
08/12/2016 14:15,2,1.354,ACTIVE,213.51,347.16,59.975,1471025703,"201051344000579","219011344069620",28.61,29.50,0,333.03,378.72,39.2,35.9,0.314,526648.4,526648.4,2899,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025715,869370.00
08/12/2016 14:15,2,1.312,ACTIVE,211.48,341.75,59.986,1471025703,"201051344000890","219011344069620",28.69,28.00,0,327.62,375.41,38.2,34.9,0.305,520560.2,520560.2,2889,0,0,0,L,1122011218,0,122.01,120.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025716,869371.00
08/12/2016 14:15,2,1.303,ACTIVE,211.70,343.85,59.912,1471025703,"201051344000438","219011344069620",28.59,29.00,0,328.82,376.01,37.7,34.5,0.314,522143.2,522143.2,2897,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025717,869372.00
08/12/2016 14:15,2,1.316,ACTIVE,211.93,342.65,59.928,1471025703,"201051344000417","219011344069620",28.25,29.00,0,328.22,374.51,37.7,34.5,0.301,513646.1,513646.1,2891,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025718,869373.00
08/12/2016 14:15,2,1.221,ACTIVE,211.03,343.85,59.944,1471025703,"274151322000083","219011344069620",27.67,33.50,0,328.52,362.19,34.2,31.1,0.239,775762.0,775762.0,2873,0,0,0,L,1151911521,0,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025718,869374.00
08/12/2016 14:15,2,1.291,ACTIVE,211.70,345.36,59.949,1471025703,"274151322000076","219011344069620",28.41,34.00,0,329.73,365.19,37.1,33.9,0.265,827436.7,827436.7,2877,0,0,0,L,1151911521,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025719,869375.00
08/12/2016 14:15,2,1.348,ACTIVE,213.29,345.66,59.965,1471025703,"201051344000868","219011344069620",28.11,29.30,0,332.73,376.92,38.5,35.2,0.296,511235.4,511235.4,2894,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025720,869376.00
08/12/2016 14:15,2,1.266,ACTIVE,211.03,346.86,59.922,1471025703,"274151322000095","219011344069620",28.39,33.30,0,328.22,363.99,36.4,33.2,0.243,819063.1,819063.1,2881,0,0,0,L,1151911521,0,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025721,869377.00
08/12/2016 14:15,2,1.328,ACTIVE,213.51,347.76,60.002,1471025703,"201051344000988","219011344069620",28.07,30.30,0,332.73,378.72,37.8,34.6,0.323,507473.5,507473.5,2900,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025722,869378.00
08/12/2016 14:15,2,1.346,ACTIVE,211.70,342.35,59.901,1471025703,"201051344001025","219011344069620",27.95,30.00,0,329.13,375.11,38.1,34.8,0.296,521583.9,521583.9,2890,0,0,0,L,1122011218,0,121.55,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025723,869379.00
08/12/2016 14:15,2,1.324,ACTIVE,213.29,345.96,59.970,1471025703,"201051344000458","219011344069620",28.41,30.80,0,333.93,377.52,38.1,34.9,0.318,518670.0,518670.0,2888,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025724,869380.00
08/12/2016 14:15,2,1.352,ACTIVE,213.96,347.46,59.954,1471025703,"201051344000853","219011344069620",27.87,30.30,0,334.24,379.32,38.1,34.9,0.309,517790.1,517790.1,2890,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025725,869381.00
08/12/2016 14:15,2,1.285,ACTIVE,211.70,343.85,59.944,1471025703,"201051344000685","219011344069620",28.45,27.80,0,328.22,376.31,37.0,33.8,0.314,521407.8,521407.8,2900,0,0,0,L,1122011218,0,122.46,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025726,869382.00
08/12/2016 14:15,2,1.305,ACTIVE,211.70,343.55,60.007,1471025703,"201051344000917","219011344069620",28.07,30.80,0,328.22,374.21,37.1,33.9,0.292,518323.6,518323.6,2906,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025727,869383.00
08/12/2016 14:15,2,1.311,ACTIVE,211.70,343.55,59.996,1471025703,"201051344001145","219011344069620",28.29,28.30,0,329.43,375.11,37.5,34.3,0.296,523552.7,523552.7,2906,0,0,0,L,1122011218,0,121.78,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025728,869384.00
08/12/2016 14:15,2,1.293,ACTIVE,211.93,343.55,59.986,1471025703,"201051344000651","219011344069620",28.53,31.00,0,329.43,375.11,37.4,34.2,0.305,516351.5,516351.5,2886,0,0,0,L,1122011218,0,122.46,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025729,869385.00
08/12/2016 14:15,2,1.180,ACTIVE,210.80,340.55,59.933,1471025703,"274151322000088","219011344069620",27.23,33.30,0,328.52,360.38,32.5,29.5,0.217,747515.6,747515.6,2867,0,0,0,L,1151911521,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025730,869386.00
08/12/2016 14:15,2,0.787,ACTIVE,211.70,418.09,59.975,1471025703,"274151322000068","219011344069620",39.16,35.40,0,332.13,433.72,31.1,28.1,0.199,641102.6,641102.6,2913,0,0,0,L,1151911521,0,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025731,869387.00
08/12/2016 14:15,2,1.352,ACTIVE,211.25,342.05,60.018,1471025703,"201051344001135","219011344069620",28.21,30.80,0,328.22,373.31,38.7,35.4,0.318,512470.3,512470.3,2887,0,0,0,L,1122011218,0,121.78,120.42,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025732,869388.00
08/12/2016 14:15,2,1.352,ACTIVE,212.83,345.66,59.970,1471025703,"201051344000594","219011344069620",28.49,29.30,0,331.53,376.92,39.0,35.7,0.318,523087.5,523087.5,2892,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025733,869389.00
08/12/2016 14:15,2,1.365,ACTIVE,211.70,343.55,59.970,1471025703,"201051344001203","219011344069620",27.45,29.50,0,328.52,375.11,38.0,34.7,0.314,520363.4,520363.4,2899,0,0,0,L,1122011218,0,122.46,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025734,869390.00
08/12/2016 14:15,2,1.209,ACTIVE,211.03,341.75,59.954,1471025703,"274151322000054","219011344069620",27.33,34.30,0,328.52,361.29,33.5,30.4,0.230,763042.3,763042.3,2863,0,0,0,L,1151911521,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025734,869391.00
08/12/2016 14:15,2,1.367,ACTIVE,213.29,345.36,59.965,1471025703,"201051344000867","219011344069620",28.07,30.50,0,332.73,376.01,38.9,35.6,0.309,510344.2,510344.2,2890,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025735,869392.00
08/12/2016 14:15,2,1.299,ACTIVE,211.48,343.25,59.991,1471025703,"201051344001093","219011344069620",28.37,29.50,0,328.82,373.91,37.4,34.2,0.301,517737.1,517737.1,2906,0,0,0,L,1122011218,0,121.78,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025736,869393.00
08/12/2016 14:15,2,1.320,ACTIVE,213.29,346.56,59.981,1471025703,"201051344000900","219011344069620",28.69,29.50,0,332.43,377.52,38.4,35.1,0.305,526712.1,526712.1,2900,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025737,869394.00
08/12/2016 14:15,2,1.305,ACTIVE,213.74,345.96,59.986,1471025703,"201051344000648","219011344069620",28.82,28.80,0,333.93,376.92,38.1,34.9,0.314,516406.7,516406.7,2888,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025738,869395.00
08/12/2016 14:15,2,1.354,ACTIVE,213.29,345.96,59.991,1471025703,"201051344000569","219011344069620",28.27,30.80,0,333.63,375.71,38.8,35.5,0.318,527063.3,527063.3,2889,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025739,869396.00
08/12/2016 14:15,2,1.346,ACTIVE,213.51,346.26,59.938,1471025703,"201051344000983","219011344069620",28.80,31.00,0,333.03,376.31,39.3,36.0,0.318,519213.7,519213.7,2887,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025740,869397.00
08/12/2016 14:15,2,1.350,ACTIVE,213.51,345.96,59.981,1471025703,"201051344001158","219011344069620",28.09,30.00,0,333.03,376.31,38.4,35.2,0.318,511797.7,511797.7,2895,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025741,869398.00
08/12/2016 14:15,2,1.311,ACTIVE,213.74,346.56,59.965,1471025703,"201051344000576","219011344069620",28.47,29.00,0,332.43,376.92,37.8,34.6,0.314,519129.7,519129.7,2893,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025742,869399.00
08/12/2016 14:15,2,1.195,ACTIVE,211.25,338.14,59.954,1471025703,"274151322000087","219011344069620",27.47,42.50,0,328.52,359.78,33.2,30.2,0.194,735658.9,735658.9,2902,0,0,0,L,1151911521,0,120.88,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025743,869400.00
08/12/2016 14:15,2,1.352,ACTIVE,213.29,346.56,59.975,1471025703,"201051344000469","219011344069620",28.23,29.30,0,333.03,379.02,38.6,35.4,0.323,512361.8,512361.8,2901,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471025744,869401.00
08/12/2016 14:30,2,1.072,ACTIVE,213.51,344.15,60.002,1471026603,"201051344000645","219011344069620",28.19,28.50,0,332.13,370.60,30.7,27.7,0.243,518690.4,518690.4,2893,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026604,869402.00
08/12/2016 14:30,2,0.967,ACTIVE,211.25,337.24,59.975,1471026603,"274151322000085","219011344069620",27.27,32.80,0,329.13,357.38,26.7,23.8,0.168,763394.4,763394.4,2864,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026605,869403.00
08/12/2016 14:30,2,1.094,ACTIVE,213.29,345.06,59.975,1471026603,"201051344000633","219011344069620",28.21,28.30,0,330.93,371.21,31.3,28.3,0.247,510171.3,510171.3,2888,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026606,869404.00
08/12/2016 14:30,2,1.090,ACTIVE,213.29,344.15,59.991,1471026603,"201051344000469","219011344069620",28.29,28.00,0,330.03,370.60,31.3,28.3,0.261,512369.6,512369.6,2902,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026607,869405.00
08/12/2016 14:30,2,1.080,ACTIVE,211.48,341.75,59.991,1471026603,"201051344000646","219011344069620",28.39,28.30,0,326.12,367.90,31.1,28.1,0.261,513608.3,513608.3,2889,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026608,869406.00
08/12/2016 14:30,2,1.014,ACTIVE,210.80,342.95,59.975,1471026603,"274151322000052","219011344069620",27.71,33.00,0,328.52,358.88,28.4,25.5,0.186,782844.4,782844.4,2865,0,0,0,L,1151911521,0,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026609,869407.00
08/12/2016 14:30,2,1.131,ACTIVE,212.16,343.25,59.954,1471026603,"201051344000585","219011344069620",28.29,29.00,0,327.02,368.50,32.4,29.4,0.252,522596.1,522596.1,2883,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026610,869408.00
08/12/2016 14:30,2,1.053,ACTIVE,211.70,339.04,59.991,1471026603,"201051344001230","219011344069620",28.55,26.50,0,326.42,367.30,30.5,27.5,0.234,516929.6,516929.6,2905,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026611,869409.00
08/12/2016 14:30,2,1.039,ACTIVE,212.38,342.35,59.975,1471026603,"201051344000582","219011344069620",28.57,29.30,0,326.72,368.20,30.1,27.1,0.234,509731.2,509731.2,2889,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026611,869410.00
08/12/2016 14:30,2,1.088,ACTIVE,211.70,341.15,60.002,1471026603,"201051344000955","219011344069620",28.39,28.50,0,327.02,367.60,31.3,28.3,0.234,523329.9,523329.9,2896,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026612,869411.00
08/12/2016 14:30,2,0.650,ACTIVE,211.03,403.07,59.949,1471026603,"274151322000094","219011344069620",37.61,34.50,0,327.92,435.83,24.6,21.8,0.168,640909.0,640909.0,2918,0,0,0,L,1151911521,0,120.65,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026613,869412.00
08/12/2016 14:30,2,1.109,ACTIVE,212.83,343.25,59.938,1471026603,"201051344000579","219011344069620",28.88,28.30,0,331.23,371.51,32.5,29.4,0.252,526656.9,526656.9,2900,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026614,869413.00
08/12/2016 14:30,2,1.098,ACTIVE,211.70,340.25,59.933,1471026603,"201051344000890","219011344069620",28.35,27.00,0,327.02,368.50,31.5,28.5,0.230,520568.5,520568.5,2890,0,0,0,L,1122011218,0,121.78,120.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026615,869414.00
08/12/2016 14:30,2,1.074,ACTIVE,212.16,341.45,60.018,1471026603,"201051344000438","219011344069620",28.43,27.80,0,327.92,369.10,30.9,27.9,0.252,522151.3,522151.3,2898,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026616,869415.00
08/12/2016 14:30,2,1.084,ACTIVE,211.93,341.45,60.002,1471026603,"201051344000417","219011344069620",28.37,28.00,0,326.42,367.90,31.1,28.1,0.247,513654.2,513654.2,2892,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026617,869416.00
08/12/2016 14:30,2,0.984,ACTIVE,211.03,342.65,59.928,1471026603,"274151322000083","219011344069620",27.77,32.40,0,328.82,358.88,27.7,24.8,0.199,775769.3,775769.3,2874,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026618,869417.00
08/12/2016 14:30,2,1.035,ACTIVE,211.48,339.95,59.965,1471026603,"274151322000076","219011344069620",28.61,32.40,0,329.13,360.08,30.0,27.0,0.203,827444.6,827444.6,2878,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026619,869418.00
08/12/2016 14:30,2,1.115,ACTIVE,213.06,344.45,59.959,1471026603,"201051344000868","219011344069620",27.93,27.80,0,331.23,370.00,31.6,28.6,0.247,511243.7,511243.7,2895,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026620,869419.00
08/12/2016 14:30,2,1.043,ACTIVE,210.80,338.14,59.959,1471026603,"274151322000095","219011344069620",27.77,32.20,0,328.52,360.69,29.4,26.4,0.190,819070.8,819070.8,2882,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026621,869420.00
