ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 14:30,2,1.088,ACTIVE,213.06,345.06,59.996,1471026603,"201051344000988","219011344069620",27.93,28.50,0,331.83,372.11,30.8,27.8,0.252,507481.6,507481.6,2901,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026621,869421.00
08/12/2016 14:30,2,1.076,ACTIVE,212.16,340.55,59.991,1471026603,"201051344001025","219011344069620",28.55,29.00,0,325.52,369.10,31.1,28.1,0.243,521592.2,521592.2,2891,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026622,869422.00
08/12/2016 14:30,2,1.068,ACTIVE,213.29,344.15,59.991,1471026603,"201051344000458","219011344069620",28.63,29.30,0,331.83,370.90,31.0,28.0,0.256,518678.1,518678.1,2889,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026623,869423.00
08/12/2016 14:30,2,1.074,ACTIVE,213.74,345.06,59.970,1471026603,"201051344000853","219011344069620",28.55,28.80,0,332.73,371.51,31.1,28.1,0.252,517798.3,517798.3,2891,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026624,869424.00
08/12/2016 14:30,2,1.039,ACTIVE,212.16,342.05,59.975,1471026603,"201051344000685","219011344069620",28.49,27.00,0,325.82,368.20,30.0,27.1,0.256,521415.7,521415.7,2901,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026625,869425.00
08/12/2016 14:30,2,1.045,ACTIVE,212.16,342.05,59.970,1471026603,"201051344000917","219011344069620",28.55,29.80,0,326.42,368.20,30.2,27.3,0.256,518331.6,518331.6,2907,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026626,869426.00
08/12/2016 14:30,2,1.055,ACTIVE,211.93,340.55,59.965,1471026603,"201051344001145","219011344069620",28.61,27.30,0,328.22,367.90,30.6,27.6,0.239,523560.8,523560.8,2907,0,0,0,L,1122011218,0,121.55,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026627,869427.00
08/12/2016 14:30,2,1.066,ACTIVE,212.16,342.05,60.007,1471026603,"201051344000651","219011344069620",27.95,29.80,0,329.13,369.40,30.2,27.3,0.243,516359.5,516359.5,2887,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026628,869428.00
08/12/2016 14:30,2,0.943,ACTIVE,210.57,338.14,59.970,1471026603,"274151322000088","219011344069620",27.23,32.20,0,328.82,357.98,26.1,23.2,0.172,747522.5,747522.5,2868,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026629,869429.00
08/12/2016 14:30,2,0.686,ACTIVE,211.70,396.75,59.981,1471026603,"274151322000068","219011344069620",36.82,34.80,0,329.43,434.93,25.5,22.7,0.168,641109.2,641109.2,2914,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026630,869430.00
08/12/2016 14:30,2,1.105,ACTIVE,211.70,339.65,60.023,1471026603,"201051344001135","219011344069620",28.25,29.50,0,327.92,367.60,31.7,28.7,0.252,512478.6,512478.6,2888,0,0,0,L,1122011218,0,121.78,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026631,869431.00
08/12/2016 14:30,2,1.084,ACTIVE,212.61,343.85,59.986,1471026603,"201051344000594","219011344069620",28.84,28.00,0,330.03,370.30,31.7,28.7,0.247,523095.8,523095.8,2893,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026632,869432.00
08/12/2016 14:30,2,1.080,ACTIVE,212.16,340.25,60.018,1471026603,"201051344001203","219011344069620",28.39,28.50,0,327.92,369.40,31.0,28.0,0.252,520371.6,520371.6,2900,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026633,869433.00
08/12/2016 14:30,2,0.973,ACTIVE,211.03,337.84,59.965,1471026603,"274151322000054","219011344069620",27.25,33.00,0,328.82,358.58,26.9,24.0,0.172,763049.3,763049.3,2864,0,0,0,L,1151911521,0,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026634,869434.00
08/12/2016 14:30,2,1.098,ACTIVE,213.06,342.65,59.981,1471026603,"201051344000867","219011344069620",28.29,29.30,0,330.63,370.00,31.5,28.5,0.243,510352.5,510352.5,2891,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026635,869435.00
08/12/2016 14:30,2,1.055,ACTIVE,211.93,342.05,59.986,1471026603,"201051344001093","219011344069620",28.53,28.50,0,327.92,367.90,30.5,27.5,0.239,517745.1,517745.1,2907,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026636,869436.00
08/12/2016 14:30,2,1.064,ACTIVE,212.83,344.15,59.986,1471026603,"201051344000900","219011344069620",28.57,28.00,0,331.53,370.30,30.8,27.8,0.243,526720.2,526720.2,2901,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026637,869437.00
08/12/2016 14:30,2,1.068,ACTIVE,213.29,343.85,59.959,1471026603,"201051344000648","219011344069620",28.45,27.30,0,331.83,370.90,30.8,27.8,0.252,516414.7,516414.7,2889,0,0,0,L,1122011218,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026637,869438.00
08/12/2016 14:30,2,1.084,ACTIVE,213.06,343.55,60.023,1471026603,"201051344000569","219011344069620",28.45,29.00,0,330.63,370.60,31.2,28.2,0.247,527071.5,527071.5,2890,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026638,869439.00
08/12/2016 14:30,2,1.090,ACTIVE,213.06,343.55,59.991,1471026603,"201051344000983","219011344069620",28.73,29.30,0,331.53,370.60,31.7,28.7,0.256,519222.1,519222.1,2888,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026639,869440.00
08/12/2016 14:30,2,1.080,ACTIVE,213.06,344.15,59.986,1471026603,"201051344001158","219011344069620",28.31,28.50,0,331.83,370.30,31.0,28.0,0.247,511805.9,511805.9,2896,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026640,869441.00
08/12/2016 14:30,2,1.051,ACTIVE,213.51,345.36,59.965,1471026603,"201051344000576","219011344069620",28.43,27.80,0,332.13,370.90,30.3,27.3,0.247,519137.7,519137.7,2894,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026641,869442.00
08/12/2016 14:30,2,0.969,ACTIVE,211.03,340.55,59.981,1471026603,"274151322000087","219011344069620",27.08,40.80,0,328.82,357.38,26.6,23.7,0.141,735665.8,735665.8,2903,0,0,0,L,1151911521,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471026642,869443.00
08/12/2016 14:45,2,1.361,ACTIVE,214.19,347.76,59.991,1471027504,"201051344000645","219011344069620",28.75,27.80,0,332.13,363.99,39.6,36.3,0.323,518697.4,518697.4,2894,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027505,869444.00
08/12/2016 14:45,2,1.262,ACTIVE,211.93,347.46,60.018,1471027504,"274151322000085","219011344069620",27.73,32.00,0,330.03,352.57,35.4,32.3,0.243,763400.5,763400.5,2865,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027506,869445.00
08/12/2016 14:45,2,1.398,ACTIVE,213.96,348.66,59.986,1471027504,"201051344000633","219011344069620",28.53,27.50,0,331.53,364.29,40.5,37.1,0.331,510178.5,510178.5,2889,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027507,869446.00
08/12/2016 14:45,2,1.389,ACTIVE,213.96,347.16,59.981,1471027504,"201051344000469","219011344069620",28.86,26.80,0,330.63,363.69,40.6,37.2,0.340,512376.8,512376.8,2903,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027508,869447.00
08/12/2016 14:45,2,1.395,ACTIVE,211.93,345.36,60.002,1471027504,"201051344000646","219011344069620",28.55,27.00,0,325.52,361.59,40.3,37.0,0.340,513615.5,513615.5,2890,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027509,869448.00
08/12/2016 14:45,2,1.320,ACTIVE,211.48,341.15,59.986,1471027504,"274151322000052","219011344069620",27.95,32.00,0,328.82,354.37,37.4,34.1,0.261,782850.9,782850.9,2866,0,0,0,L,1151911521,0,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027510,869449.00
08/12/2016 14:45,2,1.441,ACTIVE,212.83,346.26,59.996,1471027504,"201051344000585","219011344069620",28.59,27.50,0,328.82,362.49,41.8,38.4,0.331,522603.6,522603.6,2884,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027511,869450.00
08/12/2016 14:45,2,1.359,ACTIVE,212.16,344.45,60.007,1471027504,"201051344001230","219011344069620",28.92,25.50,0,327.32,360.08,39.9,36.5,0.331,516936.6,516936.6,2906,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027512,869451.00
08/12/2016 14:45,2,1.344,ACTIVE,213.06,346.26,59.991,1471027504,"201051344000582","219011344069620",28.96,28.30,0,328.52,362.49,39.4,36.1,0.327,509738.2,509738.2,2890,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027513,869452.00
08/12/2016 14:45,2,1.404,ACTIVE,212.16,345.36,59.986,1471027504,"201051344000955","219011344069620",28.73,27.80,0,327.32,360.69,40.9,37.5,0.331,523337.2,523337.2,2897,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027514,869453.00
08/12/2016 14:45,2,0.863,ACTIVE,211.48,409.08,59.991,1471027504,"274151322000094","219011344069620",38.19,33.30,0,329.13,434.63,33.4,30.3,0.225,640914.7,640914.7,2919,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027515,869454.00
08/12/2016 14:45,2,1.428,ACTIVE,213.74,347.76,59.965,1471027504,"201051344000579","219011344069620",28.94,27.00,0,332.13,363.99,41.9,38.5,0.336,526664.4,526664.4,2901,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027516,869455.00
08/12/2016 14:45,2,1.402,ACTIVE,212.16,344.76,59.996,1471027504,"201051344000890","219011344069620",28.90,26.30,0,326.72,361.89,41.0,37.7,0.323,520575.8,520575.8,2891,0,0,0,L,1122011218,0,122.01,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027517,869456.00
08/12/2016 14:45,2,1.375,ACTIVE,212.61,345.66,59.996,1471027504,"201051344000438","219011344069620",29.12,26.80,0,329.13,362.79,40.6,37.2,0.336,522158.5,522158.5,2899,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027518,869457.00
08/12/2016 14:45,2,1.395,ACTIVE,212.38,345.66,59.991,1471027504,"201051344000417","219011344069620",28.71,27.00,0,326.12,361.89,40.5,37.2,0.331,513661.4,513661.4,2893,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027519,869458.00
08/12/2016 14:45,2,1.277,ACTIVE,211.48,345.96,59.981,1471027504,"274151322000083","219011344069620",28.41,31.80,0,329.73,353.77,36.8,33.6,0.256,775775.7,775775.7,2875,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027519,869459.00
08/12/2016 14:45,2,1.369,ACTIVE,212.16,341.75,59.991,1471027504,"274151322000076","219011344069620",28.80,31.50,0,330.63,355.58,39.9,36.6,0.270,827451.6,827451.6,2879,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027520,869460.00
08/12/2016 14:45,2,1.432,ACTIVE,213.51,346.86,59.996,1471027504,"201051344000868","219011344069620",28.21,27.00,0,330.93,363.39,41.0,37.6,0.327,511251.0,511251.0,2896,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027521,869461.00
08/12/2016 14:45,2,1.354,ACTIVE,211.48,338.74,59.996,1471027504,"274151322000095","219011344069620",28.57,31.00,0,329.13,354.67,39.1,35.8,0.265,819077.6,819077.6,2883,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027522,869462.00
08/12/2016 14:45,2,1.402,ACTIVE,213.51,348.36,60.007,1471027504,"201051344000988","219011344069620",28.47,27.50,0,331.23,365.49,40.4,37.1,0.340,507488.8,507488.8,2902,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027523,869463.00
08/12/2016 14:45,2,1.414,ACTIVE,212.38,344.45,59.991,1471027504,"201051344001025","219011344069620",28.59,27.80,0,328.22,362.49,41.0,37.6,0.327,521599.4,521599.4,2892,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027524,869464.00
08/12/2016 14:45,2,1.381,ACTIVE,213.74,347.16,59.986,1471027504,"201051344000458","219011344069620",28.86,28.50,0,331.53,363.69,40.5,37.1,0.340,518685.3,518685.3,2890,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027525,869465.00
08/12/2016 14:45,2,1.383,ACTIVE,214.19,348.66,59.991,1471027504,"201051344000853","219011344069620",28.94,27.80,0,333.33,365.49,40.6,37.2,0.340,517805.5,517805.5,2892,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027526,869466.00
08/12/2016 14:45,2,1.365,ACTIVE,212.61,346.56,60.002,1471027504,"201051344000685","219011344069620",28.77,26.00,0,328.82,362.49,39.8,36.5,0.349,521422.6,521422.6,2902,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027527,869467.00
08/12/2016 14:45,2,1.381,ACTIVE,212.61,345.96,60.023,1471027504,"201051344000917","219011344069620",28.53,28.50,0,328.22,361.89,39.9,36.6,0.318,518338.6,518338.6,2908,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027527,869468.00
08/12/2016 14:45,2,1.381,ACTIVE,212.38,345.36,60.023,1471027504,"201051344001145","219011344069620",28.75,26.00,0,329.43,362.49,40.3,36.9,0.323,523567.9,523567.9,2908,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027528,869469.00
08/12/2016 14:45,2,1.383,ACTIVE,212.61,346.56,59.996,1471027504,"201051344000651","219011344069620",28.69,28.50,0,326.42,362.79,40.1,36.8,0.331,516366.6,516366.6,2888,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027529,869470.00
08/12/2016 14:45,2,1.246,ACTIVE,211.25,340.25,59.991,1471027504,"274151322000088","219011344069620",27.79,31.30,0,329.43,352.87,35.2,32.0,0.239,747528.5,747528.5,2869,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027530,869471.00
08/12/2016 14:45,2,0.844,ACTIVE,212.16,424.11,59.996,1471027504,"274151322000068","219011344069620",39.24,33.80,0,328.82,432.82,33.4,30.3,0.221,641115.1,641115.1,2915,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027531,869472.00
08/12/2016 14:45,2,1.410,ACTIVE,212.16,344.15,59.981,1471027504,"201051344001135","219011344069620",28.84,28.30,0,328.22,361.89,41.2,37.9,0.331,512485.9,512485.9,2889,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027532,869473.00
08/12/2016 14:45,2,1.410,ACTIVE,213.29,345.96,59.959,1471027504,"201051344000594","219011344069620",29.06,27.00,0,329.73,363.69,41.5,38.1,0.331,523103.2,523103.2,2894,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027533,869474.00
08/12/2016 14:45,2,1.414,ACTIVE,212.61,345.06,59.996,1471027504,"201051344001203","219011344069620",28.47,27.50,0,328.82,363.69,40.8,37.5,0.331,520378.8,520378.8,2901,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027534,869475.00
08/12/2016 14:45,2,1.277,ACTIVE,211.48,343.85,59.991,1471027504,"274151322000054","219011344069620",27.81,32.40,0,328.52,354.37,36.0,32.8,0.225,763055.6,763055.6,2865,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027535,869476.00
08/12/2016 14:45,2,1.418,ACTIVE,213.74,346.86,59.986,1471027504,"201051344000867","219011344069620",28.73,28.00,0,330.63,363.09,41.3,37.9,0.327,510359.9,510359.9,2892,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027536,869477.00
08/12/2016 14:45,2,1.369,ACTIVE,212.61,346.26,59.944,1471027504,"201051344001093","219011344069620",28.90,27.30,0,328.82,362.79,40.1,36.8,0.323,517752.1,517752.1,2908,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027537,869478.00
08/12/2016 14:45,2,1.373,ACTIVE,213.74,347.16,60.018,1471027504,"201051344000900","219011344069620",29.08,27.30,0,330.93,363.99,40.5,37.1,0.323,526727.4,526727.4,2902,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027538,869479.00
08/12/2016 14:45,2,1.387,ACTIVE,213.96,346.56,59.996,1471027504,"201051344000648","219011344069620",28.73,26.50,0,331.53,363.99,40.4,37.1,0.331,516421.9,516421.9,2890,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027538,869480.00
08/12/2016 14:45,2,1.410,ACTIVE,213.74,347.46,60.023,1471027504,"201051344000569","219011344069620",28.55,28.00,0,330.93,363.99,40.8,37.5,0.336,527078.8,527078.8,2891,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027539,869481.00
08/12/2016 14:45,2,1.410,ACTIVE,213.74,347.16,59.986,1471027504,"201051344000983","219011344069620",28.94,28.30,0,330.63,363.99,41.4,38.0,0.336,519229.5,519229.5,2889,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027540,869482.00
08/12/2016 14:45,2,1.398,ACTIVE,213.74,347.16,59.986,1471027504,"201051344001158","219011344069620",28.75,27.30,0,331.23,364.29,40.8,37.4,0.345,511813.1,511813.1,2897,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027541,869483.00
08/12/2016 14:45,2,1.377,ACTIVE,214.19,348.36,59.991,1471027504,"201051344000576","219011344069620",28.65,27.00,0,331.53,364.29,40.0,36.7,0.327,519144.7,519144.7,2895,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027542,869484.00
08/12/2016 14:45,2,1.264,ACTIVE,211.70,340.25,59.981,1471027504,"274151322000087","219011344069620",27.89,39.50,0,328.82,352.57,35.8,32.6,0.217,735672.0,735672.0,2904,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471027543,869485.00
08/12/2016 15:00,2,2.078,ACTIVE,215.32,354.97,59.949,1471028403,"201051344000645","219011344069620",28.51,28.00,0,332.13,379.62,60.0,56.0,0.491,518709.0,518709.0,2895,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028404,869486.00
08/12/2016 15:00,2,1.895,ACTIVE,212.61,344.15,59.970,1471028403,"274151322000085","219011344069620",27.67,32.00,0,329.43,363.99,53.1,49.4,0.362,763410.7,763410.7,2866,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028405,869487.00
08/12/2016 15:00,2,2.070,ACTIVE,215.09,355.88,59.986,1471028403,"201051344000633","219011344069620",28.98,27.50,0,332.13,380.22,60.8,56.8,0.517,510190.2,510190.2,2890,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028406,869488.00
08/12/2016 15:00,2,2.092,ACTIVE,215.09,356.18,59.954,1471028403,"201051344000469","219011344069620",28.77,26.80,0,331.83,379.92,61.0,57.0,0.526,512388.6,512388.6,2904,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028407,869489.00
08/12/2016 15:00,2,2.070,ACTIVE,213.06,351.97,59.986,1471028403,"201051344000646","219011344069620",28.71,27.00,0,328.22,376.62,60.2,56.1,0.504,513627.1,513627.1,2891,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028408,869490.00
08/12/2016 15:00,2,1.943,ACTIVE,211.93,353.47,59.970,1471028403,"274151322000052","219011344069620",28.35,31.80,0,328.82,365.49,55.8,51.9,0.389,782861.7,782861.7,2867,0,0,0,L,1151911521,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028408,869491.00
08/12/2016 15:00,2,2.119,ACTIVE,213.74,353.17,59.981,1471028403,"201051344000585","219011344069620",28.84,27.50,0,330.93,377.82,61.9,57.8,0.508,522615.6,522615.6,2885,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028409,869492.00
08/12/2016 15:00,2,2.029,ACTIVE,213.06,351.67,59.986,1471028403,"201051344001230","219011344069620",28.92,25.80,0,327.62,374.81,59.5,55.5,0.491,516948.1,516948.1,2907,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028410,869493.00
08/12/2016 15:00,2,2.039,ACTIVE,213.96,353.17,59.991,1471028403,"201051344000582","219011344069620",28.69,27.80,0,331.23,377.22,59.3,55.3,0.491,509749.6,509749.6,2891,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028411,869494.00
08/12/2016 15:00,2,2.096,ACTIVE,213.06,351.07,60.002,1471028403,"201051344000955","219011344069620",28.57,27.30,0,327.92,376.92,60.6,56.6,0.504,523349.0,523349.0,2898,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028412,869495.00
08/12/2016 15:00,2,1.182,ACTIVE,212.16,429.22,59.996,1471028403,"274151322000094","219011344069620",40.47,33.00,0,331.53,447.85,48.1,44.5,0.323,640924.2,640924.2,2920,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028413,869496.00
08/12/2016 15:00,2,2.119,ACTIVE,214.87,356.48,60.012,1471028403,"201051344000579","219011344069620",29.00,26.80,0,332.73,380.82,62.3,58.2,0.517,526676.5,526676.5,2902,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028414,869497.00
08/12/2016 15:00,2,2.082,ACTIVE,213.51,351.97,60.034,1471028403,"201051344000890","219011344069620",28.86,26.30,0,330.03,377.52,60.9,56.9,0.491,520587.6,520587.6,2892,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028415,869498.00
08/12/2016 15:00,2,2.043,ACTIVE,213.29,352.57,59.996,1471028403,"201051344000438","219011344069620",29.22,26.80,0,330.33,378.12,60.5,56.4,0.513,522170.2,522170.2,2900,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028416,869499.00
08/12/2016 15:00,2,2.051,ACTIVE,213.51,351.67,59.986,1471028403,"201051344000417","219011344069620",28.94,27.00,0,329.73,376.62,60.1,56.1,0.504,513673.1,513673.1,2894,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028417,869500.00
08/12/2016 15:00,2,1.924,ACTIVE,212.16,342.95,59.938,1471028403,"274151322000083","219011344069620",28.41,31.50,0,328.82,365.19,55.3,51.5,0.398,775786.3,775786.3,2876,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028418,869501.00
08/12/2016 15:00,2,2.031,ACTIVE,212.83,354.37,59.996,1471028403,"274151322000076","219011344069620",29.08,31.50,0,330.63,368.20,59.8,55.7,0.429,827463.2,827463.2,2880,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028419,869502.00
08/12/2016 15:00,2,2.098,ACTIVE,214.64,354.37,60.023,1471028403,"201051344000868","219011344069620",28.82,27.00,0,331.23,379.02,61.2,57.2,0.499,511262.9,511262.9,2897,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028420,869503.00
08/12/2016 15:00,2,1.998,ACTIVE,211.93,344.15,60.007,1471028403,"274151322000095","219011344069620",29.16,31.00,0,328.82,366.70,59.0,55.0,0.407,819089.0,819089.0,2884,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028421,869504.00
08/12/2016 15:00,2,2.115,ACTIVE,215.09,357.08,60.012,1471028403,"201051344000988","219011344069620",28.49,27.50,0,330.93,381.42,61.0,57.0,0.517,507500.5,507500.5,2903,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028422,869505.00
08/12/2016 15:00,2,2.104,ACTIVE,213.51,351.97,60.023,1471028403,"201051344001025","219011344069620",28.65,27.50,0,330.93,378.42,61.0,57.0,0.499,521611.3,521611.3,2893,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028423,869506.00
08/12/2016 15:00,2,2.059,ACTIVE,215.32,355.28,60.049,1471028403,"201051344000458","219011344069620",29.14,28.50,0,332.13,380.22,60.8,56.7,0.517,518697.0,518697.0,2891,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028423,869507.00
08/12/2016 15:00,2,2.096,ACTIVE,215.32,356.48,59.975,1471028403,"201051344000853","219011344069620",28.67,27.80,0,333.03,381.42,60.9,56.8,0.504,517817.3,517817.3,2893,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028424,869508.00
08/12/2016 15:00,2,2.025,ACTIVE,213.51,352.57,60.012,1471028403,"201051344000685","219011344069620",29.14,26.30,0,329.43,376.92,59.9,55.9,0.521,521434.2,521434.2,2903,0,0,0,L,1122011218,0,123.36,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028425,869509.00
08/12/2016 15:00,2,2.051,ACTIVE,213.74,351.97,60.039,1471028403,"201051344000917","219011344069620",28.65,28.30,0,329.43,376.62,59.5,55.5,0.504,518350.1,518350.1,2909,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028426,869510.00
08/12/2016 15:00,2,2.064,ACTIVE,213.96,353.17,59.996,1471028403,"201051344000651","219011344069620",28.84,28.30,0,330.63,377.82,60.3,56.3,0.499,516378.2,516378.2,2889,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028428,869511.00
08/12/2016 15:00,2,1.893,ACTIVE,211.93,346.86,59.922,1471028403,"274151322000088","219011344069620",27.63,31.00,0,328.22,363.99,53.0,49.2,0.345,747538.7,747538.7,2870,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028430,869512.00
08/12/2016 15:00,2,1.322,ACTIVE,212.83,416.29,59.986,1471028403,"274151322000068","219011344069620",38.01,33.50,0,332.13,448.45,50.5,46.8,0.340,641124.9,641124.9,2916,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028431,869513.00
08/12/2016 15:00,2,2.076,ACTIVE,213.51,352.87,59.996,1471028403,"201051344001135","219011344069620",28.98,28.00,0,329.73,376.92,61.0,56.9,0.499,512497.8,512497.8,2890,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028432,869514.00
08/12/2016 15:00,2,2.086,ACTIVE,214.41,354.97,60.012,1471028403,"201051344000594","219011344069620",29.40,26.80,0,330.33,379.32,62.1,58.1,0.513,523115.3,523115.3,2895,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028433,869515.00
08/12/2016 15:00,2,2.098,ACTIVE,213.96,353.17,60.007,1471028403,"201051344001203","219011344069620",28.71,27.50,0,331.23,378.12,61.0,57.0,0.521,520390.7,520390.7,2902,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028434,869516.00
08/12/2016 15:00,2,1.912,ACTIVE,211.93,354.97,59.981,1471028403,"274151322000054","219011344069620",27.83,32.20,0,328.82,365.19,53.9,50.1,0.367,763066.0,763066.0,2866,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028435,869517.00
08/12/2016 15:00,2,2.109,ACTIVE,214.87,354.37,59.996,1471028403,"201051344000867","219011344069620",28.82,28.00,0,332.13,379.02,61.6,57.6,0.499,510371.9,510371.9,2893,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028436,869518.00
08/12/2016 15:00,2,2.018,ACTIVE,213.51,352.57,59.975,1471028403,"201051344001093","219011344069620",29.18,27.00,0,330.63,376.62,59.7,55.7,0.486,517763.8,517763.8,2909,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028437,869519.00
08/12/2016 15:00,2,2.098,ACTIVE,214.87,356.48,59.996,1471028403,"201051344000900","219011344069620",28.75,27.30,0,331.23,379.92,61.1,57.1,0.499,526739.3,526739.3,2903,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028438,869520.00
08/12/2016 15:00,2,2.064,ACTIVE,215.09,355.28,59.996,1471028403,"201051344000648","219011344069620",28.92,27.00,0,333.33,380.52,60.5,56.4,0.508,516433.7,516433.7,2891,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028438,869521.00
08/12/2016 15:00,2,2.088,ACTIVE,215.09,355.88,59.986,1471028403,"201051344000569","219011344069620",28.86,28.00,0,332.73,379.92,61.0,57.0,0.499,527090.6,527090.6,2892,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028439,869522.00
08/12/2016 15:00,2,2.100,ACTIVE,215.09,355.28,59.954,1471028403,"201051344000983","219011344069620",29.04,28.30,0,331.83,380.22,61.8,57.7,0.513,519241.5,519241.5,2890,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028440,869523.00
08/12/2016 15:00,2,2.117,ACTIVE,215.32,355.88,60.018,1471028403,"201051344001158","219011344069620",28.51,27.30,0,332.43,380.22,61.1,57.0,0.508,511825.0,511825.0,2898,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028441,869524.00
08/12/2016 15:00,2,2.057,ACTIVE,215.54,356.48,59.996,1471028403,"201051344000576","219011344069620",28.86,27.00,0,333.03,380.52,60.2,56.1,0.499,519156.4,519156.4,2896,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028442,869525.00
08/12/2016 15:00,2,1.902,ACTIVE,212.16,344.76,60.002,1471028403,"274151322000087","219011344069620",27.79,39.80,0,329.43,363.69,53.5,49.7,0.331,735682.4,735682.4,2905,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028443,869526.00
08/12/2016 15:00,2,2.049,ACTIVE,213.51,352.27,60.012,1471028403,"201051344001145","219011344069620",29.00,26.00,0,330.63,376.92,60.2,56.2,0.495,523579.8,523579.8,2909,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471028444,869527.00
08/12/2016 15:15,2,2.707,ACTIVE,216.00,347.46,59.954,1471029303,"201051344000645","219011344069620",28.49,30.50,0,335.14,393.45,78.1,73.5,0.358,518726.9,518726.9,2896,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029304,869528.00
08/12/2016 15:15,2,2.451,ACTIVE,212.61,359.18,59.975,1471029303,"274151322000085","219011344069620",27.69,32.80,0,329.43,378.12,68.8,64.4,0.477,763426.4,763426.4,2867,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029305,869529.00
08/12/2016 15:15,2,2.715,ACTIVE,215.77,347.76,60.002,1471029303,"201051344000633","219011344069620",28.84,29.80,0,333.93,392.25,79.3,74.6,0.380,510208.4,510208.4,2891,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029306,869530.00
08/12/2016 15:15,2,2.725,ACTIVE,216.22,348.36,59.954,1471029303,"201051344000469","219011344069620",28.67,29.00,0,334.24,393.45,79.1,74.5,0.380,512406.8,512406.8,2905,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029307,869531.00
08/12/2016 15:15,2,2.711,ACTIVE,213.96,345.66,59.986,1471029303,"201051344000646","219011344069620",28.47,29.80,0,331.23,389.24,78.2,73.6,0.371,513645.0,513645.0,2892,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029308,869532.00
08/12/2016 15:15,2,2.537,ACTIVE,212.16,347.46,59.986,1471029303,"274151322000052","219011344069620",28.21,32.80,0,327.62,377.52,72.4,68.0,0.508,782878.2,782878.2,2868,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029309,869533.00
08/12/2016 15:15,2,2.750,ACTIVE,214.87,345.96,59.975,1471029303,"201051344000585","219011344069620",28.77,30.00,0,332.13,389.54,80.1,75.4,0.371,522634.0,522634.0,2886,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029309,869534.00
08/12/2016 15:15,2,2.660,ACTIVE,213.96,352.87,59.954,1471029303,"201051344001230","219011344069620",28.71,27.80,0,317.10,387.74,77.3,72.7,0.650,516965.9,516965.9,2908,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029310,869535.00
08/12/2016 15:15,2,2.648,ACTIVE,214.87,358.28,59.981,1471029303,"201051344000582","219011344069620",28.69,29.80,0,316.50,390.14,77.0,72.4,0.645,509767.3,509767.3,2892,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029311,869536.00
08/12/2016 15:15,2,2.711,ACTIVE,213.96,344.76,59.959,1471029303,"201051344000955","219011344069620",28.59,29.50,0,331.53,388.34,78.5,73.9,0.371,523367.0,523367.0,2899,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029312,869537.00
08/12/2016 15:15,2,1.701,ACTIVE,213.06,421.10,59.959,1471029303,"274151322000094","219011344069620",38.05,33.80,0,385.33,452.36,65.3,61.1,0.451,640939.0,640939.0,2921,0,0,0,L,1151911521,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029313,869538.00
08/12/2016 15:15,2,2.736,ACTIVE,215.77,346.86,59.970,1471029303,"201051344000579","219011344069620",29.08,29.50,0,335.14,395.25,80.6,75.9,0.376,526695.0,526695.0,2903,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029314,869539.00
08/12/2016 15:15,2,2.729,ACTIVE,214.19,344.76,59.965,1471029303,"201051344000890","219011344069620",28.49,28.50,0,331.23,388.94,78.8,74.1,0.354,520605.7,520605.7,2893,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029315,869540.00
08/12/2016 15:15,2,2.686,ACTIVE,214.64,346.56,59.954,1471029303,"201051344000438","219011344069620",28.77,29.30,0,332.43,390.44,78.3,73.6,0.371,522188.3,522188.3,2901,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029316,869541.00
08/12/2016 15:15,2,2.668,ACTIVE,214.41,348.66,59.970,1471029303,"201051344000417","219011344069620",28.67,29.30,0,318.91,388.64,77.5,72.8,0.654,513691.0,513691.0,2895,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029317,869542.00
08/12/2016 15:15,2,2.502,ACTIVE,211.93,351.37,59.965,1471029303,"274151322000083","219011344069620",28.29,32.80,0,328.52,377.52,71.8,67.3,0.526,775802.8,775802.8,2877,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029318,869543.00
08/12/2016 15:15,2,2.652,ACTIVE,212.83,355.88,59.959,1471029303,"274151322000076","219011344069620",28.82,35.00,0,328.82,378.42,77.4,72.8,0.544,827481.0,827481.0,2881,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029318,869544.00
08/12/2016 15:15,2,2.752,ACTIVE,215.32,346.86,59.965,1471029303,"201051344000868","219011344069620",28.29,29.30,0,334.24,390.74,78.9,74.2,0.362,511281.1,511281.1,2898,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029319,869545.00
08/12/2016 15:15,2,2.652,ACTIVE,212.61,348.06,59.975,1471029303,"274151322000095","219011344069620",28.51,33.80,0,328.82,377.82,76.6,72.0,0.539,819106.6,819106.6,2885,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029320,869546.00
08/12/2016 15:15,2,2.756,ACTIVE,215.77,348.36,59.965,1471029303,"201051344000988","219011344069620",28.21,30.30,0,334.24,396.75,78.8,74.1,0.358,507518.7,507518.7,2904,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029321,869547.00
08/12/2016 15:15,2,2.711,ACTIVE,214.41,345.36,59.959,1471029303,"201051344001025","219011344069620",28.78,29.50,0,332.73,391.04,79.0,74.3,0.358,521629.5,521629.5,2894,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029322,869548.00
08/12/2016 15:15,2,2.678,ACTIVE,215.77,345.96,59.975,1471029303,"201051344000458","219011344069620",28.90,31.50,0,335.44,395.55,78.4,73.8,0.362,518715.1,518715.1,2892,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029323,869549.00
08/12/2016 15:15,2,2.723,ACTIVE,216.22,348.36,59.970,1471029303,"201051344000853","219011344069620",28.49,30.30,0,335.74,397.66,78.6,73.9,0.367,517835.5,517835.5,2894,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029324,869550.00
08/12/2016 15:15,2,2.678,ACTIVE,214.19,356.48,59.965,1471029303,"201051344000685","219011344069620",28.55,28.30,0,319.81,389.24,77.5,72.9,0.672,521452.1,521452.1,2904,0,0,0,L,1122011218,0,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029325,869551.00
08/12/2016 15:15,2,2.686,ACTIVE,214.41,357.08,59.970,1471029303,"201051344000917","219011344069620",28.29,30.50,0,321.91,389.24,77.0,72.4,0.650,518367.9,518367.9,2910,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029326,869552.00
08/12/2016 15:15,2,2.617,ACTIVE,214.19,347.76,59.944,1471029303,"201051344001145","219011344069620",29.24,28.50,0,320.71,389.24,77.5,72.8,0.650,523597.4,523597.4,2910,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029327,869553.00
08/12/2016 15:15,2,2.717,ACTIVE,214.64,346.26,59.965,1471029303,"201051344000651","219011344069620",28.29,31.00,0,333.03,390.44,77.9,73.2,0.358,516396.3,516396.3,2890,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029328,869554.00
08/12/2016 15:15,2,2.438,ACTIVE,212.16,344.15,59.959,1471029303,"274151322000088","219011344069620",27.67,32.40,0,329.13,377.22,68.3,64.0,0.464,747554.5,747554.5,2871,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029329,869555.00
08/12/2016 15:15,2,1.705,ACTIVE,213.29,414.49,59.949,1471029303,"274151322000068","219011344069620",38.11,34.50,0,389.54,461.08,65.1,60.9,0.442,641139.9,641139.9,2917,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029330,869556.00
08/12/2016 15:15,2,2.695,ACTIVE,214.19,344.45,59.965,1471029303,"201051344001135","219011344069620",28.69,30.50,0,332.43,389.24,78.4,73.7,0.362,512515.9,512515.9,2891,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029331,869557.00
08/12/2016 15:15,2,2.740,ACTIVE,215.09,346.56,59.954,1471029303,"201051344000594","219011344069620",28.80,30.00,0,332.13,390.74,80.0,75.3,0.367,523133.7,523133.7,2896,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029331,869558.00
08/12/2016 15:15,2,2.674,ACTIVE,214.64,346.26,59.959,1471029303,"201051344001203","219011344069620",28.94,29.50,0,332.73,390.44,78.4,73.7,0.362,520408.8,520408.8,2903,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029332,869559.00
08/12/2016 15:15,2,2.471,ACTIVE,212.61,349.56,59.949,1471029303,"274151322000054","219011344069620",27.63,33.30,0,328.52,378.12,69.1,64.8,0.482,763081.9,763081.9,2867,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029333,869560.00
08/12/2016 15:15,2,2.727,ACTIVE,215.32,345.96,59.959,1471029303,"201051344000867","219011344069620",28.63,30.80,0,333.93,390.44,79.0,74.3,0.358,510390.2,510390.2,2894,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029334,869561.00
08/12/2016 15:15,2,2.652,ACTIVE,214.41,357.38,59.965,1471029303,"201051344001093","219011344069620",28.59,29.00,0,318.91,389.24,76.8,72.2,0.641,517781.6,517781.6,2910,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029335,869562.00
08/12/2016 15:15,2,2.709,ACTIVE,215.54,346.86,59.949,1471029303,"201051344000900","219011344069620",28.71,30.30,0,334.54,392.25,78.8,74.1,0.367,526757.5,526757.5,2904,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029336,869563.00
08/12/2016 15:15,2,2.664,ACTIVE,216.00,359.18,59.970,1471029303,"201051344000648","219011344069620",28.65,29.50,0,318.30,392.25,77.3,72.7,0.650,516451.6,516451.6,2892,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029337,869564.00
