ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 15:15,2,2.725,ACTIVE,215.77,347.16,59.938,1471029303,"201051344000569","219011344069620",28.29,31.00,0,334.24,391.94,78.1,73.4,0.362,527108.8,527108.8,2893,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029338,869565.00
08/12/2016 15:15,2,2.703,ACTIVE,216.00,348.06,59.959,1471029303,"201051344000983","219011344069620",28.84,31.00,0,334.54,392.55,79.0,74.3,0.358,519259.9,519259.9,2891,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029339,869566.00
08/12/2016 15:15,2,2.715,ACTIVE,215.77,347.16,59.959,1471029303,"201051344001158","219011344069620",28.49,29.50,0,334.24,392.25,78.3,73.7,0.376,511843.2,511843.2,2899,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029340,869567.00
08/12/2016 15:15,2,2.646,ACTIVE,216.22,360.38,59.965,1471029303,"201051344000576","219011344069620",28.73,29.50,0,318.61,394.65,77.0,72.4,0.650,519174.4,519174.4,2897,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029341,869568.00
08/12/2016 15:15,2,2.436,ACTIVE,212.61,346.56,59.970,1471029303,"274151322000087","219011344069620",27.67,41.00,0,329.73,376.92,68.3,64.0,0.438,735698.3,735698.3,2906,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471029342,869569.00
08/12/2016 15:30,2,1.840,ACTIVE,215.32,352.27,60.023,1471030203,"201051344000645","219011344069620",27.83,29.80,0,317.40,389.54,51.9,48.2,0.429,518741.3,518741.3,2897,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030204,869570.00
08/12/2016 15:30,2,1.643,ACTIVE,212.38,341.15,59.991,1471030203,"274151322000085","219011344069620",27.37,32.80,0,330.03,372.41,45.5,42.0,0.296,763439.0,763439.0,2868,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030205,869571.00
08/12/2016 15:30,2,1.834,ACTIVE,214.87,353.17,59.996,1471030203,"201051344000633","219011344069620",28.49,28.80,0,318.91,390.44,52.9,49.1,0.442,510223.0,510223.0,2892,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030206,869572.00
08/12/2016 15:30,2,1.818,ACTIVE,214.87,352.87,59.991,1471030203,"201051344000469","219011344069620",28.69,28.50,0,315.30,390.44,52.9,49.1,0.451,512421.3,512421.3,2906,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030207,869573.00
08/12/2016 15:30,2,1.818,ACTIVE,213.51,350.17,59.959,1471030203,"201051344000646","219011344069620",28.43,28.30,0,319.51,387.74,52.4,48.6,0.438,513659.4,513659.4,2893,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030208,869574.00
08/12/2016 15:30,2,1.689,ACTIVE,212.16,353.47,59.996,1471030203,"274151322000052","219011344069620",28.27,32.60,0,329.13,373.91,48.4,44.7,0.336,782891.5,782891.5,2869,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030209,869575.00
08/12/2016 15:30,2,1.883,ACTIVE,214.19,352.27,59.944,1471030203,"201051344000585","219011344069620",28.29,29.00,0,317.10,388.34,54.0,50.1,0.438,522648.8,522648.8,2887,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030209,869576.00
08/12/2016 15:30,2,1.771,ACTIVE,213.96,349.56,59.996,1471030203,"201051344001230","219011344069620",28.82,26.80,0,328.22,386.23,51.7,48.0,0.415,516980.1,516980.1,2909,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030211,869577.00
08/12/2016 15:30,2,1.785,ACTIVE,214.41,351.97,60.023,1471030203,"201051344000582","219011344069620",28.35,29.00,0,331.83,389.84,51.3,47.6,0.424,509781.4,509781.4,2893,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030212,869578.00
08/12/2016 15:30,2,1.803,ACTIVE,213.74,350.17,59.986,1471030203,"201051344000955","219011344069620",28.86,29.00,0,318.91,386.83,52.7,49.0,0.438,523381.5,523381.5,2900,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030213,869579.00
08/12/2016 15:30,2,1.068,ACTIVE,212.38,425.31,59.991,1471030203,"274151322000094","219011344069620",39.16,33.80,0,382.33,446.35,42.5,39.1,0.292,640950.8,640950.8,2922,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030214,869580.00
08/12/2016 15:30,2,1.857,ACTIVE,214.87,353.47,59.986,1471030203,"201051344000579","219011344069620",28.90,28.30,0,320.41,390.74,54.4,50.6,0.442,526709.9,526709.9,2904,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030214,869581.00
08/12/2016 15:30,2,1.826,ACTIVE,213.74,351.07,60.002,1471030203,"201051344000890","219011344069620",28.61,27.50,0,319.81,388.34,52.9,49.1,0.429,520620.2,520620.2,2894,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030215,869582.00
08/12/2016 15:30,2,1.814,ACTIVE,214.19,351.37,59.991,1471030203,"201051344000438","219011344069620",28.55,28.50,0,318.91,388.94,52.4,48.7,0.433,522202.6,522202.6,2902,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030216,869583.00
08/12/2016 15:30,2,1.795,ACTIVE,214.19,351.07,59.996,1471030203,"201051344000417","219011344069620",28.67,28.00,0,328.52,387.74,52.2,48.5,0.438,513705.2,513705.2,2896,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030217,869584.00
08/12/2016 15:30,2,1.652,ACTIVE,212.61,346.86,59.986,1471030203,"274151322000083","219011344069620",28.47,32.60,0,329.73,373.31,47.6,44.1,0.340,775815.8,775815.8,2878,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030218,869585.00
08/12/2016 15:30,2,1.773,ACTIVE,212.83,350.47,60.002,1471030203,"274151322000076","219011344069620",28.73,32.80,0,333.03,376.62,51.6,47.9,0.367,827495.1,827495.1,2882,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030219,869586.00
08/12/2016 15:30,2,1.861,ACTIVE,214.41,351.97,59.996,1471030203,"201051344000868","219011344069620",28.13,28.50,0,318.61,388.64,53.0,49.3,0.433,511295.6,511295.6,2899,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030220,869587.00
08/12/2016 15:30,2,1.746,ACTIVE,211.93,342.65,59.986,1471030203,"274151322000095","219011344069620",28.75,32.20,0,328.82,375.71,50.8,47.1,0.340,819120.6,819120.6,2886,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030221,869588.00
08/12/2016 15:30,2,1.854,ACTIVE,214.87,354.07,59.986,1471030203,"201051344000988","219011344069620",28.01,29.00,0,317.10,391.34,52.6,48.9,0.442,507533.1,507533.1,2905,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030222,869589.00
08/12/2016 15:30,2,1.854,ACTIVE,214.19,350.47,60.002,1471030203,"201051344001025","219011344069620",28.19,29.00,0,318.30,388.64,53.0,49.2,0.433,521643.9,521643.9,2895,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030223,869590.00
08/12/2016 15:30,2,1.828,ACTIVE,214.87,352.87,59.986,1471030203,"201051344000458","219011344069620",28.45,30.30,0,315.60,390.44,52.7,49.0,0.451,518729.5,518729.5,2893,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030224,869591.00
08/12/2016 15:30,2,1.818,ACTIVE,215.32,353.77,60.018,1471030203,"201051344000853","219011344069620",28.57,29.50,0,319.51,394.65,52.6,48.9,0.433,517849.8,517849.8,2895,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030224,869592.00
08/12/2016 15:30,2,1.746,ACTIVE,213.96,350.77,59.986,1471030203,"201051344000685","219011344069620",29.08,27.30,0,330.63,389.24,51.5,47.8,0.446,521466.2,521466.2,2905,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030225,869593.00
08/12/2016 15:30,2,1.775,ACTIVE,214.19,351.07,59.991,1471030203,"201051344000917","219011344069620",28.57,29.80,0,330.33,388.94,51.4,47.7,0.424,518382.0,518382.0,2911,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030226,869594.00
08/12/2016 15:30,2,1.777,ACTIVE,214.19,350.47,60.039,1471030203,"201051344001145","219011344069620",28.86,27.30,0,324.62,388.34,52.0,48.2,0.424,523611.7,523611.7,2911,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030227,869595.00
08/12/2016 15:30,2,1.627,ACTIVE,212.16,342.65,59.996,1471030203,"274151322000088","219011344069620",27.43,32.40,0,329.43,372.11,45.2,41.7,0.314,747566.8,747566.8,2872,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030229,869596.00
08/12/2016 15:30,2,1.156,ACTIVE,212.61,409.38,60.007,1471030203,"274151322000068","219011344069620",37.31,34.80,0,385.33,441.24,43.6,40.2,0.292,641151.8,641151.8,2918,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030230,869597.00
08/12/2016 15:30,2,1.828,ACTIVE,213.96,349.86,60.018,1471030203,"201051344001135","219011344069620",28.59,29.50,0,318.61,388.04,52.9,49.1,0.433,512530.3,512530.3,2892,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030231,869598.00
08/12/2016 15:30,2,1.836,ACTIVE,213.96,351.67,59.981,1471030203,"201051344000594","219011344069620",28.92,28.00,0,318.30,389.24,53.8,50.0,0.442,523148.4,523148.4,2897,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030232,869599.00
08/12/2016 15:30,2,1.826,ACTIVE,214.19,350.17,59.938,1471030203,"201051344001203","219011344069620",28.45,28.50,0,318.30,389.84,52.6,48.9,0.438,520423.2,520423.2,2904,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030233,869600.00
08/12/2016 15:30,2,1.648,ACTIVE,212.16,345.36,59.959,1471030203,"274151322000054","219011344069620",27.59,33.30,0,328.52,373.31,46.0,42.5,0.318,763094.4,763094.4,2868,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030234,869601.00
08/12/2016 15:30,2,1.859,ACTIVE,214.64,351.37,59.986,1471030203,"201051344000867","219011344069620",28.23,29.50,0,318.30,389.24,53.2,49.4,0.433,510404.7,510404.7,2895,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030235,869602.00
08/12/2016 15:30,2,1.783,ACTIVE,214.19,351.07,60.012,1471030203,"201051344001093","219011344069620",28.57,28.30,0,330.93,387.74,51.6,47.9,0.415,517795.6,517795.6,2911,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030236,869603.00
08/12/2016 15:30,2,1.826,ACTIVE,214.64,352.27,59.996,1471030203,"201051344000900","219011344069620",28.49,29.00,0,318.91,389.84,52.7,48.9,0.433,526771.9,526771.9,2905,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030237,869604.00
08/12/2016 15:30,2,1.793,ACTIVE,214.87,351.97,59.996,1471030203,"201051344000648","219011344069620",28.69,28.50,0,333.33,391.34,52.1,48.4,0.438,516465.8,516465.8,2893,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030238,869605.00
08/12/2016 15:30,2,1.818,ACTIVE,214.64,352.57,60.028,1471030203,"201051344000569","219011344069620",28.55,29.80,0,318.30,390.44,52.6,48.8,0.442,527123.1,527123.1,2894,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030239,869606.00
08/12/2016 15:30,2,1.834,ACTIVE,214.87,351.97,59.991,1471030203,"201051344000983","219011344069620",28.69,30.30,0,317.40,390.44,53.3,49.5,0.446,519274.3,519274.3,2892,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030239,869607.00
08/12/2016 15:30,2,1.826,ACTIVE,214.87,352.27,59.996,1471030203,"201051344001158","219011344069620",28.53,28.80,0,318.30,390.44,52.8,49.0,0.433,511857.5,511857.5,2900,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030240,869608.00
08/12/2016 15:30,2,1.809,ACTIVE,215.09,353.47,59.991,1471030203,"201051344000576","219011344069620",28.17,28.80,0,333.63,390.74,51.6,47.9,0.438,519188.4,519188.4,2898,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030241,869609.00
08/12/2016 15:30,2,1.639,ACTIVE,212.61,351.97,59.991,1471030203,"274151322000087","219011344069620",27.43,40.60,0,330.33,371.51,45.5,42.0,0.283,735710.6,735710.6,2907,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030242,869610.00
08/12/2016 15:30,2,1.799,ACTIVE,214.41,351.67,59.938,1471030203,"201051344000651","219011344069620",28.57,29.80,0,318.91,388.94,52.0,48.3,0.424,516410.7,516410.7,2891,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471030243,869611.00
08/12/2016 15:45,2,2.377,ACTIVE,215.54,357.38,59.975,1471031103,"201051344000645","219011344069620",28.47,29.50,0,334.54,385.93,68.5,64.2,0.561,518755.1,518755.1,2898,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031104,869612.00
08/12/2016 15:45,2,2.170,ACTIVE,213.29,358.58,59.970,1471031103,"274151322000085","219011344069620",27.67,32.60,0,332.73,370.00,60.8,56.8,0.420,763451.1,763451.1,2869,0,0,0,L,1151911521,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031105,869613.00
08/12/2016 15:45,2,2.357,ACTIVE,215.32,358.88,59.975,1471031103,"201051344000633","219011344069620",29.12,28.30,0,333.63,386.23,69.6,65.3,0.597,510237.0,510237.0,2893,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031106,869614.00
08/12/2016 15:45,2,2.387,ACTIVE,215.54,358.88,59.970,1471031103,"201051344000469","219011344069620",28.75,27.80,0,333.63,386.23,69.5,65.1,0.583,512435.3,512435.3,2907,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031107,869615.00
08/12/2016 15:45,2,2.354,ACTIVE,214.41,356.78,59.970,1471031103,"201051344000646","219011344069620",28.90,28.00,0,331.83,385.03,68.9,64.6,0.575,513673.3,513673.3,2894,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031108,869616.00
08/12/2016 15:45,2,2.234,ACTIVE,212.61,345.66,60.044,1471031103,"274151322000052","219011344069620",28.31,32.80,0,332.43,371.51,64.0,59.8,0.446,782904.4,782904.4,2870,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031109,869617.00
08/12/2016 15:45,2,2.422,ACTIVE,215.32,357.68,59.996,1471031103,"201051344000585","219011344069620",28.73,28.50,0,333.03,385.63,70.5,66.1,0.583,522663.1,522663.1,2888,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031110,869618.00
08/12/2016 15:45,2,2.338,ACTIVE,214.64,355.28,59.986,1471031103,"201051344001230","219011344069620",28.80,26.30,0,331.83,382.93,68.2,63.9,0.552,516993.9,516993.9,2910,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031111,869619.00
08/12/2016 15:45,2,2.330,ACTIVE,215.32,357.68,59.975,1471031103,"201051344000582","219011344069620",28.71,28.50,0,333.03,385.63,67.7,63.5,0.561,509795.0,509795.0,2894,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031112,869620.00
08/12/2016 15:45,2,2.387,ACTIVE,214.41,356.18,59.975,1471031103,"201051344000955","219011344069620",28.61,28.80,0,331.83,384.13,69.1,64.8,0.583,523395.5,523395.5,2901,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031113,869621.00
08/12/2016 15:45,2,1.439,ACTIVE,213.06,428.61,59.975,1471031103,"274151322000094","219011344069620",39.12,33.80,0,333.03,441.84,57.8,53.9,0.411,640962.3,640962.3,2923,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031113,869622.00
08/12/2016 15:45,2,2.389,ACTIVE,215.54,357.98,59.954,1471031103,"201051344000579","219011344069620",29.32,28.00,0,335.14,386.83,71.0,66.6,0.579,526724.3,526724.3,2905,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031114,869623.00
08/12/2016 15:45,2,2.375,ACTIVE,214.64,356.48,59.944,1471031103,"201051344000890","219011344069620",28.88,27.00,0,331.83,384.73,69.6,65.3,0.561,520634.2,520634.2,2895,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031115,869624.00
08/12/2016 15:45,2,2.330,ACTIVE,215.09,357.68,59.965,1471031103,"201051344000438","219011344069620",29.26,28.00,0,333.33,386.53,69.0,64.7,0.570,522216.6,522216.6,2903,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031116,869625.00
08/12/2016 15:45,2,2.324,ACTIVE,215.09,356.48,59.959,1471031103,"201051344000417","219011344069620",29.08,27.80,0,332.13,384.43,68.5,64.2,0.566,513719.1,513719.1,2897,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031117,869626.00
08/12/2016 15:45,2,2.209,ACTIVE,212.61,346.56,59.954,1471031103,"274151322000083","219011344069620",28.29,32.60,0,332.73,370.60,63.4,59.2,0.451,775828.5,775828.5,2879,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031118,869627.00
08/12/2016 15:45,2,2.320,ACTIVE,213.29,347.46,59.986,1471031103,"274151322000076","219011344069620",29.20,32.60,0,334.24,373.91,68.6,64.3,0.482,827508.9,827508.9,2883,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031119,869628.00
08/12/2016 15:45,2,2.377,ACTIVE,215.09,357.08,59.970,1471031103,"201051344000868","219011344069620",28.88,28.00,0,333.93,385.63,69.5,65.2,0.566,511309.7,511309.7,2900,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031120,869629.00
08/12/2016 15:45,2,2.324,ACTIVE,212.83,354.67,59.996,1471031103,"274151322000095","219011344069620",28.75,32.20,0,332.73,372.71,67.7,63.5,0.464,819134.2,819134.2,2887,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031121,869630.00
08/12/2016 15:45,2,2.379,ACTIVE,215.32,359.48,59.986,1471031103,"201051344000988","219011344069620",28.77,28.50,0,334.54,387.44,69.3,64.9,0.579,507547.2,507547.2,2906,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031122,869631.00
08/12/2016 15:45,2,2.367,ACTIVE,215.09,356.48,59.959,1471031103,"201051344001025","219011344069620",29.02,28.50,0,332.73,385.33,69.6,65.3,0.557,521658.1,521658.1,2896,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031123,869632.00
08/12/2016 15:45,2,2.334,ACTIVE,215.54,358.28,59.986,1471031103,"201051344000458","219011344069620",29.18,30.00,0,334.84,386.53,69.0,64.7,0.592,518743.6,518743.6,2894,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031124,869633.00
08/12/2016 15:45,2,2.387,ACTIVE,216.00,359.78,59.981,1471031103,"201051344000853","219011344069620",28.61,29.30,0,335.44,388.94,69.2,64.9,0.583,517863.9,517863.9,2896,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031124,869634.00
08/12/2016 15:45,2,2.328,ACTIVE,215.09,357.68,59.970,1471031103,"201051344000685","219011344069620",29.04,26.50,0,332.43,384.73,68.4,64.1,0.583,521480.0,521480.0,2906,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031125,869635.00
08/12/2016 15:45,2,2.338,ACTIVE,215.32,358.58,59.981,1471031103,"201051344000917","219011344069620",28.73,29.50,0,332.13,384.43,67.9,63.6,0.570,518395.8,518395.8,2912,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031126,869636.00
08/12/2016 15:45,2,2.320,ACTIVE,215.09,357.08,59.981,1471031103,"201051344001145","219011344069620",29.26,27.00,0,333.33,384.73,68.8,64.4,0.557,523625.5,523625.5,2912,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031127,869637.00
08/12/2016 15:45,2,2.365,ACTIVE,215.54,358.58,60.028,1471031103,"201051344000651","219011344069620",28.75,29.80,0,333.93,385.93,68.9,64.6,0.566,516424.4,516424.4,2892,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031128,869638.00
08/12/2016 15:45,2,2.172,ACTIVE,213.06,357.68,59.975,1471031103,"274151322000088","219011344069620",27.57,32.40,0,332.13,369.40,60.6,56.6,0.411,747578.9,747578.9,2873,0,0,0,L,1151911521,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031129,869639.00
08/12/2016 15:45,2,1.533,ACTIVE,213.29,415.39,59.986,1471031103,"274151322000068","219011344069620",37.55,34.50,0,334.24,449.95,58.0,54.1,0.402,641163.4,641163.4,2919,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031130,869640.00
08/12/2016 15:45,2,2.387,ACTIVE,214.41,356.78,59.986,1471031103,"201051344001135","219011344069620",28.73,29.30,0,332.13,385.03,69.5,65.1,0.570,512544.4,512544.4,2893,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031131,869641.00
08/12/2016 15:45,2,2.402,ACTIVE,214.64,357.68,59.975,1471031103,"201051344000594","219011344069620",28.98,27.50,0,332.43,385.33,70.6,66.2,0.583,523162.8,523162.8,2898,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031132,869642.00
08/12/2016 15:45,2,2.379,ACTIVE,215.09,357.08,59.981,1471031103,"201051344001203","219011344069620",28.84,28.00,0,333.63,386.23,69.6,65.2,0.583,520437.3,520437.3,2905,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031133,869643.00
08/12/2016 15:45,2,2.189,ACTIVE,212.83,352.87,59.917,1471031103,"274151322000054","219011344069620",27.77,33.50,0,333.03,370.60,61.5,57.5,0.420,763106.8,763106.8,2869,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031134,869644.00
08/12/2016 15:45,2,2.410,ACTIVE,215.32,356.78,59.991,1471031103,"201051344000867","219011344069620",28.65,29.00,0,333.03,385.33,70.0,65.6,0.575,510418.9,510418.9,2896,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031135,869645.00
08/12/2016 15:45,2,2.336,ACTIVE,215.09,358.28,59.986,1471031103,"201051344001093","219011344069620",28.84,28.00,0,333.33,385.03,68.2,63.9,0.557,517809.5,517809.5,2912,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031136,869646.00
08/12/2016 15:45,2,2.373,ACTIVE,215.09,357.68,59.975,1471031103,"201051344000900","219011344069620",28.92,28.50,0,332.43,385.63,69.5,65.2,0.561,526786.0,526786.0,2906,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031137,869647.00
08/12/2016 15:45,2,2.322,ACTIVE,215.54,357.68,59.996,1471031103,"201051344000648","219011344069620",29.16,28.00,0,334.24,387.14,68.7,64.3,0.561,516479.8,516479.8,2894,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031138,869648.00
08/12/2016 15:45,2,2.377,ACTIVE,215.54,358.88,59.981,1471031103,"201051344000569","219011344069620",28.75,29.30,0,334.24,385.93,69.2,64.9,0.575,527137.2,527137.2,2895,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031139,869649.00
08/12/2016 15:45,2,2.379,ACTIVE,215.54,358.88,60.028,1471031103,"201051344000983","219011344069620",29.02,29.80,0,333.33,386.23,69.9,65.6,0.588,519288.6,519288.6,2893,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031140,869650.00
08/12/2016 15:45,2,2.406,ACTIVE,215.54,358.58,59.996,1471031103,"201051344001158","219011344069620",28.53,28.30,0,333.33,385.93,69.5,65.2,0.583,511871.6,511871.6,2901,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031140,869651.00
08/12/2016 15:45,2,2.334,ACTIVE,215.77,359.48,59.991,1471031103,"201051344000576","219011344069620",28.90,28.30,0,334.24,386.23,68.3,64.0,0.575,519202.3,519202.3,2899,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031141,869652.00
08/12/2016 15:45,2,2.174,ACTIVE,213.29,359.18,59.986,1471031103,"274151322000087","219011344069620",27.67,40.80,0,332.13,368.80,61.0,56.9,0.393,735722.8,735722.8,2908,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471031142,869653.00
08/12/2016 16:00,2,2.258,ACTIVE,215.77,357.68,59.996,1471032003,"201051344000645","219011344069620",28.59,29.30,0,333.93,387.14,65.4,61.2,0.539,518769.9,518769.9,2899,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032004,869654.00
08/12/2016 16:00,2,2.037,ACTIVE,213.06,344.76,60.007,1471032003,"274151322000085","219011344069620",27.81,32.60,0,334.54,370.30,57.5,53.5,0.393,763464.1,763464.1,2870,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032005,869655.00
08/12/2016 16:00,2,2.271,ACTIVE,215.54,358.28,59.944,1471032003,"201051344000633","219011344069620",28.82,28.30,0,331.83,386.83,66.3,62.1,0.561,510252.0,510252.0,2894,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032006,869656.00
08/12/2016 16:00,2,2.283,ACTIVE,215.77,357.98,60.044,1471032003,"201051344000469","219011344069620",28.67,27.50,0,333.63,387.14,66.3,62.1,0.566,512450.3,512450.3,2908,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032006,869657.00
08/12/2016 16:00,2,2.260,ACTIVE,214.64,356.18,59.986,1471032003,"201051344000646","219011344069620",28.63,27.50,0,333.33,385.03,65.5,61.3,0.552,513688.2,513688.2,2895,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032007,869658.00
08/12/2016 16:00,2,2.113,ACTIVE,213.06,353.47,59.996,1471032003,"274151322000052","219011344069620",28.33,32.60,0,333.63,371.51,60.6,56.6,0.429,782918.1,782918.1,2871,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032008,869659.00
08/12/2016 16:00,2,2.334,ACTIVE,215.54,356.48,60.007,1471032003,"201051344000585","219011344069620",28.39,28.50,0,334.24,385.63,67.1,62.9,0.548,522678.4,522678.4,2889,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032009,869660.00
08/12/2016 16:00,2,2.203,ACTIVE,214.64,354.97,59.991,1471032003,"201051344001230","219011344069620",29.04,26.30,0,333.03,383.23,64.8,60.7,0.530,517008.6,517008.6,2911,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032010,869661.00
08/12/2016 16:00,2,2.209,ACTIVE,215.54,356.48,59.996,1471032003,"201051344000582","219011344069620",28.77,28.30,0,334.24,385.63,64.4,60.2,0.530,509809.6,509809.6,2895,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032011,869662.00
08/12/2016 16:00,2,2.232,ACTIVE,214.64,355.88,60.028,1471032003,"201051344000955","219011344069620",29.08,28.30,0,332.73,384.43,65.8,61.5,0.548,523410.4,523410.4,2902,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032012,869663.00
08/12/2016 16:00,2,1.422,ACTIVE,213.06,403.37,59.981,1471032003,"274151322000094","219011344069620",37.59,33.50,0,385.33,451.16,53.9,50.1,0.358,640974.4,640974.4,2924,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032013,869664.00
08/12/2016 16:00,2,2.279,ACTIVE,215.77,358.28,59.996,1471032003,"201051344000579","219011344069620",29.32,27.50,0,335.44,386.53,67.7,63.4,0.561,526739.7,526739.7,2906,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032014,869665.00
08/12/2016 16:00,2,2.244,ACTIVE,214.87,355.28,60.028,1471032003,"201051344000890","219011344069620",29.02,27.00,0,334.24,385.33,65.9,61.7,0.539,520649.2,520649.2,2896,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032015,869666.00
08/12/2016 16:00,2,2.217,ACTIVE,215.09,357.38,60.007,1471032003,"201051344000438","219011344069620",29.16,27.50,0,334.24,385.93,65.5,61.2,0.552,522231.5,522231.5,2904,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032016,869667.00
08/12/2016 16:00,2,2.229,ACTIVE,214.87,355.88,60.002,1471032003,"201051344000417","219011344069620",28.80,27.50,0,333.33,384.13,65.1,60.9,0.548,513733.8,513733.8,2898,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032016,869668.00
08/12/2016 16:00,2,2.074,ACTIVE,212.83,344.45,59.954,1471032003,"274151322000083","219011344069620",28.49,32.40,0,333.63,371.21,59.9,55.9,0.433,775842.1,775842.1,2880,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032017,869669.00
08/12/2016 16:00,2,2.188,ACTIVE,213.74,355.88,59.959,1471032003,"274151322000076","219011344069620",29.14,32.60,0,334.84,374.51,64.7,60.5,0.451,827523.6,827523.6,2884,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032018,869670.00
08/12/2016 16:00,2,2.271,ACTIVE,215.09,356.78,59.991,1471032003,"201051344000868","219011344069620",28.75,27.80,0,334.54,386.23,66.1,61.9,0.539,511324.7,511324.7,2901,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032019,869671.00
08/12/2016 16:00,2,2.170,ACTIVE,213.06,357.38,59.981,1471032003,"274151322000095","219011344069620",29.02,32.00,0,333.63,373.61,63.7,59.6,0.433,819148.7,819148.7,2888,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032020,869672.00
08/12/2016 16:00,2,2.285,ACTIVE,215.54,359.48,59.981,1471032003,"201051344000988","219011344069620",28.45,28.50,0,334.84,387.74,65.8,61.6,0.557,507562.1,507562.1,2907,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032021,869673.00
08/12/2016 16:00,2,2.270,ACTIVE,215.09,355.58,60.002,1471032003,"201051344001025","219011344069620",28.71,28.30,0,334.84,385.63,66.0,61.8,0.539,521673.1,521673.1,2897,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032022,869674.00
08/12/2016 16:00,2,2.256,ACTIVE,215.54,356.78,59.986,1471032003,"201051344000458","219011344069620",28.71,29.50,0,335.74,387.14,65.7,61.4,0.557,518758.5,518758.5,2895,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032023,869675.00
08/12/2016 16:00,2,2.260,ACTIVE,216.45,358.28,59.996,1471032003,"201051344000853","219011344069620",28.73,28.80,0,336.64,389.54,65.8,61.6,0.557,517878.8,517878.8,2897,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032024,869676.00
08/12/2016 16:00,2,2.207,ACTIVE,214.87,356.48,59.954,1471032003,"201051344000685","219011344069620",28.88,26.80,0,333.93,385.93,64.6,60.4,0.561,521494.8,521494.8,2907,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032025,869677.00
08/12/2016 16:00,2,2.201,ACTIVE,215.09,355.58,60.007,1471032003,"201051344000917","219011344069620",28.86,29.00,0,334.54,385.63,64.3,60.1,0.530,518410.4,518410.4,2913,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032025,869678.00
08/12/2016 16:00,2,2.201,ACTIVE,214.87,354.67,60.034,1471032003,"201051344001145","219011344069620",29.08,26.50,0,334.84,385.33,64.8,60.7,0.530,523640.3,523640.3,2913,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032026,869679.00
08/12/2016 16:00,2,2.209,ACTIVE,215.32,356.48,60.018,1471032003,"201051344000651","219011344069620",28.98,29.80,0,336.34,385.93,64.8,60.6,0.535,516439.1,516439.1,2893,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032027,869680.00
08/12/2016 16:00,2,2.023,ACTIVE,212.61,349.56,59.938,1471032003,"274151322000088","219011344069620",27.71,32.20,0,333.63,369.70,56.8,52.9,0.389,747591.8,747591.8,2874,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032028,869681.00
08/12/2016 16:00,2,1.354,ACTIVE,213.74,427.41,59.975,1471032003,"274151322000068","219011344069620",39.64,34.30,0,384.73,451.76,53.3,49.5,0.362,641175.7,641175.7,2920,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032029,869682.00
08/12/2016 16:00,2,2.232,ACTIVE,214.87,354.67,59.991,1471032003,"201051344001135","219011344069620",28.98,29.00,0,333.93,385.63,65.5,61.3,0.539,512559.4,512559.4,2894,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032030,869683.00
08/12/2016 16:00,2,2.275,ACTIVE,214.87,356.48,59.949,1471032003,"201051344000594","219011344069620",29.00,27.30,0,333.03,386.83,66.8,62.6,0.544,523178.0,523178.0,2899,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032031,869684.00
08/12/2016 16:00,2,2.242,ACTIVE,215.32,355.58,60.012,1471032003,"201051344001203","219011344069620",28.84,28.00,0,335.44,386.53,65.5,61.3,0.557,520452.2,520452.2,2906,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032032,869685.00
08/12/2016 16:00,2,2.049,ACTIVE,213.06,348.36,59.991,1471032003,"274151322000054","219011344069620",27.77,33.30,0,333.93,370.30,57.6,53.7,0.393,763119.9,763119.9,2870,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032033,869686.00
08/12/2016 16:00,2,2.264,ACTIVE,215.54,356.18,59.991,1471032003,"201051344000867","219011344069620",28.78,29.00,0,333.93,385.33,66.0,61.8,0.535,510433.9,510433.9,2897,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032034,869687.00
08/12/2016 16:00,2,2.180,ACTIVE,215.54,356.18,59.991,1471032003,"201051344001093","219011344069620",29.06,27.80,0,334.54,385.63,64.2,60.0,0.526,517824.1,517824.1,2913,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032035,869688.00
08/12/2016 16:00,2,2.252,ACTIVE,215.09,357.38,59.954,1471032003,"201051344000900","219011344069620",28.75,28.50,0,335.14,386.23,65.6,61.4,0.535,526800.9,526800.9,2907,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032036,869689.00
08/12/2016 16:00,2,2.207,ACTIVE,215.77,357.08,59.991,1471032003,"201051344000648","219011344069620",28.94,27.80,0,335.74,387.14,64.8,60.6,0.544,516494.5,516494.5,2895,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032037,869690.00
08/12/2016 16:00,2,2.268,ACTIVE,215.54,358.28,59.981,1471032003,"201051344000569","219011344069620",28.39,29.00,0,335.44,386.83,65.3,61.1,0.539,527152.1,527152.1,2896,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032037,869691.00
08/12/2016 16:00,2,2.262,ACTIVE,215.77,357.38,60.002,1471032003,"201051344000983","219011344069620",28.80,29.30,0,334.54,386.83,66.1,61.8,0.552,519303.6,519303.6,2894,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032038,869692.00
08/12/2016 16:00,2,2.252,ACTIVE,215.77,357.98,60.028,1471032003,"201051344001158","219011344069620",28.77,28.00,0,335.74,385.93,65.6,61.4,0.539,511886.6,511886.6,2902,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032039,869693.00
08/12/2016 16:00,2,2.203,ACTIVE,216.00,357.98,59.986,1471032003,"201051344000576","219011344069620",28.80,28.00,0,336.04,388.04,64.3,60.2,0.535,519216.9,519216.9,2900,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032040,869694.00
08/12/2016 16:00,2,2.023,ACTIVE,213.29,347.46,60.002,1471032003,"274151322000087","219011344069620",27.77,40.60,0,333.63,368.80,57.0,53.1,0.354,735735.7,735735.7,2909,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032041,869695.00
08/12/2016 16:15,2,2.408,ACTIVE,216.00,359.48,59.986,1471032904,"201051344000645","219011344069620",28.67,30.00,0,319.51,396.15,69.9,65.6,0.579,518787.6,518787.6,2900,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032906,869696.00
08/12/2016 16:15,2,2.221,ACTIVE,213.51,346.26,59.970,1471032904,"274151322000085","219011344069620",27.45,33.30,0,330.93,379.32,61.7,57.7,0.429,763479.6,763479.6,2871,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032906,869697.00
08/12/2016 16:15,2,2.430,ACTIVE,215.54,359.78,59.912,1471032904,"201051344000633","219011344069620",28.88,28.80,0,318.91,396.75,71.1,66.7,0.597,510270.1,510270.1,2895,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032907,869698.00
08/12/2016 16:15,2,2.416,ACTIVE,216.00,360.08,59.996,1471032904,"201051344000469","219011344069620",28.98,28.30,0,315.60,396.45,71.0,66.6,0.592,512468.3,512468.3,2909,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032908,869699.00
08/12/2016 16:15,2,2.430,ACTIVE,214.87,357.68,59.949,1471032904,"201051344000646","219011344069620",28.57,28.30,0,318.61,391.34,70.3,65.9,0.583,513706.0,513706.0,2896,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032909,869700.00
08/12/2016 16:15,2,2.270,ACTIVE,213.51,348.06,59.986,1471032904,"274151322000052","219011344069620",28.39,33.30,0,328.52,379.62,65.3,61.1,0.460,782934.6,782934.6,2872,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032910,869701.00
08/12/2016 16:15,2,2.447,ACTIVE,215.77,358.88,59.901,1471032904,"201051344000585","219011344069620",28.98,29.30,0,320.41,391.34,71.9,67.5,0.592,522696.6,522696.6,2890,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032911,869702.00
08/12/2016 16:15,2,2.344,ACTIVE,215.09,356.18,59.944,1471032904,"201051344001230","219011344069620",29.06,26.80,0,320.11,389.84,69.0,64.7,0.566,517026.1,517026.1,2912,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032912,869703.00
08/12/2016 16:15,2,2.383,ACTIVE,216.00,358.58,59.928,1471032904,"201051344000582","219011344069620",28.49,29.30,0,318.91,392.55,68.8,64.4,0.561,509827.1,509827.1,2896,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032913,869704.00
08/12/2016 16:15,2,2.418,ACTIVE,214.87,357.68,59.970,1471032904,"201051344000955","219011344069620",28.75,29.00,0,317.70,391.04,70.3,66.0,0.597,523428.3,523428.3,2903,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032914,869705.00
08/12/2016 16:15,2,1.504,ACTIVE,213.51,415.09,59.944,1471032904,"274151322000094","219011344069620",38.05,34.00,0,384.43,455.06,58.2,54.2,0.407,640989.2,640989.2,2925,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032915,869706.00
08/12/2016 16:15,2,2.406,ACTIVE,216.00,360.08,60.028,1471032904,"201051344000579","219011344069620",29.58,28.50,0,318.91,396.15,72.1,67.6,0.592,526758.1,526758.1,2907,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032916,869707.00
08/12/2016 16:15,2,2.375,ACTIVE,215.09,356.48,60.002,1471032904,"201051344000890","219011344069620",29.18,27.50,0,318.61,391.64,70.3,65.9,0.570,520667.2,520667.2,2897,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032917,869708.00
