ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 16:15,2,2.354,ACTIVE,215.54,358.28,59.928,1471032904,"201051344000438","219011344069620",29.40,28.50,0,316.20,392.25,70.1,65.7,0.588,522249.3,522249.3,2905,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032918,869709.00
08/12/2016 16:15,2,2.402,ACTIVE,215.54,357.98,59.954,1471032904,"201051344000417","219011344069620",28.51,28.30,0,317.40,391.34,69.4,65.1,0.583,513751.5,513751.5,2899,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032919,869710.00
08/12/2016 16:15,2,2.367,ACTIVE,214.19,362.49,59.938,1471032904,"274151322000076","219011344069620",28.90,33.80,0,330.33,380.82,69.4,65.0,0.477,827541.3,827541.3,2885,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032921,869711.00
08/12/2016 16:15,2,2.447,ACTIVE,215.32,357.68,59.986,1471032904,"201051344000868","219011344069620",28.41,28.50,0,315.90,391.64,70.4,66.0,0.579,511342.8,511342.8,2902,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032922,869712.00
08/12/2016 16:15,2,2.346,ACTIVE,213.29,351.07,59.954,1471032904,"274151322000095","219011344069620",28.78,33.30,0,329.43,379.62,68.4,64.1,0.464,819166.2,819166.2,2889,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032923,869713.00
08/12/2016 16:15,2,2.443,ACTIVE,216.00,360.38,59.975,1471032904,"201051344000988","219011344069620",28.35,29.00,0,318.00,398.56,70.2,65.8,0.597,507580.1,507580.1,2908,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032924,869714.00
08/12/2016 16:15,2,2.438,ACTIVE,215.32,357.08,59.938,1471032904,"201051344001025","219011344069620",28.49,29.30,0,318.30,392.85,70.3,66.0,0.570,521691.1,521691.1,2898,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032924,869715.00
08/12/2016 16:15,2,2.395,ACTIVE,216.00,358.58,59.970,1471032904,"201051344000458","219011344069620",28.86,30.50,0,317.70,395.55,70.0,65.7,0.605,518776.4,518776.4,2896,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032925,869716.00
08/12/2016 16:15,2,2.416,ACTIVE,216.45,360.08,59.970,1471032904,"201051344000853","219011344069620",28.53,29.50,0,320.41,397.66,69.8,65.5,0.588,517896.8,517896.8,2898,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032926,869717.00
08/12/2016 16:15,2,2.375,ACTIVE,215.32,358.28,59.907,1471032904,"201051344000685","219011344069620",28.63,27.30,0,316.50,391.04,68.8,64.5,0.592,521512.5,521512.5,2908,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032927,869718.00
08/12/2016 16:15,2,2.332,ACTIVE,215.54,357.38,59.944,1471032904,"201051344000917","219011344069620",28.88,29.80,0,319.81,391.34,68.3,64.0,0.570,518428.0,518428.0,2914,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032928,869719.00
08/12/2016 16:15,2,2.346,ACTIVE,215.32,357.08,60.012,1471032904,"201051344001145","219011344069620",28.92,27.50,0,316.80,391.34,68.8,64.4,0.561,523658.0,523658.0,2914,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032929,869720.00
08/12/2016 16:15,2,2.365,ACTIVE,216.00,357.98,59.986,1471032904,"201051344000651","219011344069620",28.86,30.00,0,319.81,393.15,69.2,64.9,0.570,516457.0,516457.0,2894,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032930,869721.00
08/12/2016 16:15,2,2.172,ACTIVE,213.51,349.56,59.938,1471032904,"274151322000088","219011344069620",27.59,33.00,0,330.03,381.42,60.7,56.7,0.415,747607.4,747607.4,2875,0,0,0,L,1151911521,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032931,869722.00
08/12/2016 16:15,2,1.479,ACTIVE,214.41,417.79,59.970,1471032904,"274151322000068","219011344069620",38.68,34.80,0,388.34,464.08,58.2,54.2,0.398,641190.7,641190.7,2921,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032932,869723.00
08/12/2016 16:15,2,2.416,ACTIVE,215.32,357.08,60.012,1471032904,"201051344001135","219011344069620",28.51,29.50,0,317.70,391.04,69.8,65.4,0.575,512577.3,512577.3,2895,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032933,869724.00
08/12/2016 16:15,2,2.414,ACTIVE,215.09,358.58,59.996,1471032904,"201051344000594","219011344069620",29.06,28.30,0,318.30,391.04,71.1,66.7,0.579,523196.3,523196.3,2900,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032934,869725.00
08/12/2016 16:15,2,2.398,ACTIVE,215.54,357.98,59.996,1471032904,"201051344001203","219011344069620",28.61,28.80,0,318.91,393.15,69.5,65.1,0.588,520470.1,520470.1,2907,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032935,869726.00
08/12/2016 16:15,2,2.207,ACTIVE,213.74,345.66,59.986,1471032904,"274151322000054","219011344069620",27.47,34.00,0,328.82,380.22,61.4,57.3,0.407,763135.7,763135.7,2871,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032936,869727.00
08/12/2016 16:15,2,2.391,ACTIVE,215.54,358.58,59.907,1471032904,"201051344000867","219011344069620",28.92,29.80,0,319.21,391.94,70.1,65.7,0.575,510452.0,510452.0,2898,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032937,869728.00
08/12/2016 16:15,2,2.342,ACTIVE,215.32,358.28,59.896,1471032904,"201051344001093","219011344069620",28.53,28.30,0,320.71,390.74,67.7,63.4,0.552,517841.6,517841.6,2914,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032937,869729.00
08/12/2016 16:15,2,2.387,ACTIVE,215.54,358.58,60.018,1471032904,"201051344000900","219011344069620",28.80,29.30,0,318.30,394.95,69.6,65.3,0.557,526819.0,526819.0,2908,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032938,869730.00
08/12/2016 16:15,2,2.367,ACTIVE,216.00,358.88,59.917,1471032904,"201051344000648","219011344069620",28.61,28.80,0,317.10,395.55,68.6,64.3,0.566,516512.2,516512.2,2896,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032939,869731.00
08/12/2016 16:15,2,2.379,ACTIVE,215.77,359.78,59.996,1471032904,"201051344000569","219011344069620",28.73,30.00,0,318.30,395.85,69.2,64.9,0.575,527170.0,527170.0,2897,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032940,869732.00
08/12/2016 16:15,2,2.396,ACTIVE,215.77,359.18,59.907,1471032904,"201051344000983","219011344069620",28.80,30.30,0,319.21,395.55,70.0,65.6,0.583,519321.8,519321.8,2895,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032941,869733.00
08/12/2016 16:15,2,2.375,ACTIVE,215.77,358.88,59.975,1471032904,"201051344001158","219011344069620",28.84,28.80,0,318.61,396.15,69.5,65.1,0.583,511904.6,511904.6,2903,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032942,869734.00
08/12/2016 16:15,2,2.344,ACTIVE,216.00,360.08,59.970,1471032904,"201051344000576","219011344069620",28.67,29.00,0,319.21,396.45,68.1,63.8,0.570,519234.6,519234.6,2901,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032943,869735.00
08/12/2016 16:15,2,2.160,ACTIVE,213.29,346.86,59.922,1471032904,"274151322000087","219011344069620",27.61,41.50,0,326.72,379.62,60.4,56.3,0.398,735751.4,735751.4,2910,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032944,869736.00
08/12/2016 16:15,2,2.207,ACTIVE,213.29,354.67,59.975,1471032904,"274151322000083","219011344069620",28.27,33.30,0,329.73,379.62,63.2,59.1,0.464,775858.9,775858.9,2881,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471032945,869737.00
08/12/2016 16:30,2,2.287,ACTIVE,216.00,357.98,59.991,1471033803,"201051344000645","219011344069620",28.63,29.80,0,335.74,391.04,66.3,62.1,0.539,518802.6,518802.6,2901,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033804,869738.00
08/12/2016 16:30,2,2.082,ACTIVE,213.29,354.67,59.954,1471033803,"274151322000085","219011344069620",27.73,33.00,0,334.84,370.90,58.5,54.6,0.402,763492.7,763492.7,2872,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033805,869739.00
08/12/2016 16:30,2,2.303,ACTIVE,216.00,358.88,60.002,1471033803,"201051344000633","219011344069620",28.90,28.30,0,334.24,391.64,67.5,63.2,0.566,510285.2,510285.2,2896,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033806,869740.00
08/12/2016 16:30,2,2.299,ACTIVE,215.77,358.88,60.018,1471033803,"201051344000469","219011344069620",28.92,27.50,0,336.04,392.85,67.4,63.1,0.570,512483.5,512483.5,2910,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033807,869741.00
08/12/2016 16:30,2,2.291,ACTIVE,213.74,355.88,60.002,1471033803,"201051344000646","219011344069620",28.82,27.80,0,333.33,386.83,66.8,62.6,0.566,513721.0,513721.0,2897,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033808,869742.00
08/12/2016 16:30,2,2.172,ACTIVE,213.51,354.37,60.007,1471033803,"274151322000052","219011344069620",28.27,32.80,0,333.93,372.41,62.2,58.1,0.442,782948.5,782948.5,2873,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033809,869743.00
08/12/2016 16:30,2,2.371,ACTIVE,214.64,355.58,60.028,1471033803,"201051344000585","219011344069620",28.53,28.80,0,334.24,386.83,68.6,64.3,0.561,522712.1,522712.1,2891,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033810,869744.00
08/12/2016 16:30,2,2.238,ACTIVE,213.74,353.17,59.996,1471033803,"201051344001230","219011344069620",28.94,26.50,0,332.43,384.13,65.6,61.4,0.544,517040.9,517040.9,2913,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033810,869745.00
08/12/2016 16:30,2,2.250,ACTIVE,214.87,355.58,59.981,1471033803,"201051344000582","219011344069620",28.80,28.80,0,334.54,386.53,65.6,61.4,0.544,509841.8,509841.8,2897,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033811,869746.00
08/12/2016 16:30,2,2.291,ACTIVE,213.96,354.07,60.023,1471033803,"201051344000955","219011344069620",28.98,28.50,0,332.73,385.93,67.3,63.0,0.566,523443.4,523443.4,2904,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033812,869747.00
08/12/2016 16:30,2,1.441,ACTIVE,213.06,409.38,59.959,1471033803,"274151322000094","219011344069620",38.05,33.30,0,384.13,446.05,55.3,51.5,0.380,641001.6,641001.6,2926,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033813,869748.00
08/12/2016 16:30,2,2.314,ACTIVE,215.77,359.48,59.996,1471033803,"201051344000579","219011344069620",29.48,27.80,0,336.04,391.94,69.1,64.8,0.566,526773.6,526773.6,2908,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033814,869749.00
08/12/2016 16:30,2,2.328,ACTIVE,214.19,354.07,59.991,1471033803,"201051344000890","219011344069620",28.59,27.30,0,333.33,386.53,67.4,63.1,0.552,520682.3,520682.3,2898,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033815,869750.00
08/12/2016 16:30,2,2.270,ACTIVE,214.41,356.78,59.959,1471033803,"201051344000438","219011344069620",29.24,28.00,0,334.54,387.14,67.2,63.0,0.566,522264.4,522264.4,2906,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033816,869751.00
08/12/2016 16:30,2,2.291,ACTIVE,214.41,355.28,60.007,1471033803,"201051344000417","219011344069620",28.71,27.80,0,333.63,387.14,66.6,62.4,0.566,513766.5,513766.5,2900,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033817,869752.00
08/12/2016 16:30,2,2.139,ACTIVE,213.29,360.38,59.922,1471033803,"274151322000083","219011344069620",28.41,32.60,0,333.93,371.81,61.6,57.5,0.451,775872.2,775872.2,2882,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033818,869753.00
08/12/2016 16:30,2,2.268,ACTIVE,214.19,349.56,59.954,1471033803,"274151322000076","219011344069620",29.02,32.60,0,335.14,375.41,66.6,62.4,0.460,827556.3,827556.3,2886,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033819,869754.00
08/12/2016 16:30,2,2.348,ACTIVE,215.09,357.68,59.975,1471033803,"201051344000868","219011344069620",28.49,28.00,0,335.74,388.94,67.8,63.5,0.552,511357.9,511357.9,2903,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033820,869755.00
08/12/2016 16:30,2,2.260,ACTIVE,213.29,353.47,59.996,1471033803,"274151322000095","219011344069620",28.73,32.40,0,333.63,373.61,65.6,61.4,0.455,819180.9,819180.9,2890,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033821,869756.00
08/12/2016 16:30,2,2.354,ACTIVE,215.54,360.08,60.012,1471033803,"201051344000988","219011344069620",28.35,28.50,0,336.34,392.55,67.6,63.3,0.570,507595.2,507595.2,2909,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033821,869757.00
08/12/2016 16:30,2,2.344,ACTIVE,214.41,354.37,59.970,1471033803,"201051344001025","219011344069620",28.57,28.50,0,334.54,386.53,67.8,63.5,0.548,521706.3,521706.3,2899,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033822,869758.00
08/12/2016 16:30,2,2.281,ACTIVE,215.54,358.28,60.028,1471033803,"201051344000458","219011344069620",29.12,30.00,0,336.64,391.04,67.3,63.1,0.575,518791.5,518791.5,2897,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033823,869759.00
08/12/2016 16:30,2,2.307,ACTIVE,216.00,358.28,59.907,1471033803,"201051344000853","219011344069620",28.80,29.00,0,336.64,391.64,67.4,63.1,0.566,517911.8,517911.8,2899,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033824,869760.00
08/12/2016 16:30,2,2.268,ACTIVE,214.41,356.48,60.028,1471033803,"201051344000685","219011344069620",28.96,27.00,0,334.54,385.93,66.5,62.3,0.579,521527.3,521527.3,2909,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033825,869761.00
08/12/2016 16:30,2,2.262,ACTIVE,214.64,355.88,59.917,1471033803,"201051344000917","219011344069620",28.65,29.50,0,334.24,385.93,65.6,61.4,0.548,518442.6,518442.6,2915,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033826,869762.00
08/12/2016 16:30,2,2.258,ACTIVE,214.41,355.88,60.034,1471033803,"201051344001145","219011344069620",28.98,27.00,0,334.84,386.23,66.3,62.1,0.535,523672.8,523672.8,2915,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033827,869763.00
08/12/2016 16:30,2,2.297,ACTIVE,214.64,355.88,59.986,1471033803,"201051344000651","219011344069620",28.80,29.80,0,335.14,387.14,67.1,62.8,0.552,516471.9,516471.9,2895,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033828,869764.00
08/12/2016 16:30,2,2.107,ACTIVE,213.06,356.48,59.986,1471033803,"274151322000088","219011344069620",27.61,32.60,0,333.93,370.60,59.0,55.0,0.393,747620.4,747620.4,2876,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033829,869765.00
08/12/2016 16:30,2,1.447,ACTIVE,213.96,424.11,60.012,1471033803,"274151322000068","219011344069620",38.51,34.50,0,387.74,446.95,56.0,52.1,0.380,641203.2,641203.2,2922,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033830,869766.00
08/12/2016 16:30,2,2.309,ACTIVE,214.19,355.28,60.028,1471033803,"201051344001135","219011344069620",28.98,29.30,0,334.24,385.63,67.8,63.5,0.561,512592.4,512592.4,2896,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033830,869767.00
08/12/2016 16:30,2,2.348,ACTIVE,214.87,357.98,59.933,1471033803,"201051344000594","219011344069620",29.02,27.50,0,334.24,387.74,69.0,64.7,0.566,523211.7,523211.7,2901,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033831,869768.00
08/12/2016 16:30,2,2.295,ACTIVE,214.41,354.67,60.028,1471033803,"201051344001203","219011344069620",29.08,28.30,0,335.44,387.44,67.6,63.3,0.570,520485.2,520485.2,2908,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033832,869769.00
08/12/2016 16:30,2,2.135,ACTIVE,213.74,347.46,60.012,1471033803,"274151322000054","219011344069620",27.69,33.50,0,333.93,371.51,59.9,55.9,0.415,763148.9,763148.9,2872,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033834,869770.00
08/12/2016 16:30,2,2.357,ACTIVE,215.54,357.38,60.007,1471033803,"201051344000867","219011344069620",28.53,29.30,0,335.74,388.94,68.2,63.9,0.557,510467.2,510467.2,2899,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033835,869771.00
08/12/2016 16:30,2,2.271,ACTIVE,214.41,356.18,59.922,1471033803,"201051344001093","219011344069620",28.65,28.00,0,333.93,385.33,65.9,61.7,0.539,517856.3,517856.3,2915,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033836,869772.00
08/12/2016 16:30,2,2.307,ACTIVE,215.54,359.18,59.949,1471033803,"201051344000900","219011344069620",29.02,28.80,0,335.44,391.04,67.8,63.5,0.548,526834.1,526834.1,2909,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033837,869773.00
08/12/2016 16:30,2,2.307,ACTIVE,215.77,357.98,60.018,1471033803,"201051344000648","219011344069620",28.63,28.30,0,336.34,391.34,66.9,62.7,0.557,516527.2,516527.2,2897,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033838,869774.00
08/12/2016 16:30,2,2.324,ACTIVE,215.32,357.38,59.975,1471033803,"201051344000569","219011344069620",28.69,29.30,0,336.34,389.54,67.5,63.2,0.566,527185.0,527185.0,2898,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033839,869775.00
08/12/2016 16:30,2,2.352,ACTIVE,215.77,358.58,59.981,1471033803,"201051344000983","219011344069620",28.69,29.80,0,334.84,389.54,68.4,64.1,0.561,519337.0,519337.0,2896,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033840,869776.00
08/12/2016 16:30,2,2.338,ACTIVE,215.54,357.68,60.002,1471033803,"201051344001158","219011344069620",28.73,28.30,0,336.64,391.34,68.0,63.7,0.575,511919.7,511919.7,2904,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033841,869777.00
08/12/2016 16:30,2,2.287,ACTIVE,216.00,360.08,60.012,1471033803,"201051344000576","219011344069620",28.77,28.80,0,336.64,391.64,66.7,62.4,0.561,519249.5,519249.5,2902,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033842,869778.00
08/12/2016 16:30,2,2.115,ACTIVE,213.29,347.16,59.981,1471033803,"274151322000087","219011344069620",27.67,40.00,0,333.03,370.00,59.2,55.2,0.389,735764.5,735764.5,2911,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471033843,869779.00
08/12/2016 16:45,2,2.631,ACTIVE,216.45,361.29,59.981,1471034703,"201051344000645","219011344069620",28.27,30.50,0,320.11,397.96,75.4,70.8,0.619,518820.2,518820.2,2902,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034704,869780.00
08/12/2016 16:45,2,2.391,ACTIVE,214.41,357.98,60.012,1471034703,"274151322000085","219011344069620",27.43,33.30,0,335.14,375.71,66.4,62.1,0.451,763508.2,763508.2,2873,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034705,869781.00
08/12/2016 16:45,2,2.609,ACTIVE,216.22,362.49,59.991,1471034703,"201051344000633","219011344069620",28.88,29.00,0,321.61,397.05,76.4,71.8,0.645,510303.1,510303.1,2897,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034706,869782.00
08/12/2016 16:45,2,2.619,ACTIVE,216.22,362.19,59.991,1471034703,"201051344000469","219011344069620",28.75,28.30,0,317.70,397.66,76.2,71.7,0.614,512501.4,512501.4,2911,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034707,869783.00
08/12/2016 16:45,2,2.578,ACTIVE,214.19,358.58,59.996,1471034703,"201051344000646","219011344069620",29.04,28.30,0,318.91,389.84,75.8,71.3,0.641,513738.7,513738.7,2898,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034708,869784.00
08/12/2016 16:45,2,2.463,ACTIVE,213.29,349.56,59.996,1471034703,"274151322000052","219011344069620",28.33,32.80,0,334.24,377.52,70.6,66.2,0.499,782965.0,782965.0,2874,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034709,869785.00
08/12/2016 16:45,2,2.604,ACTIVE,215.09,348.36,60.034,1471034703,"201051344000585","219011344069620",29.38,30.50,0,320.41,389.84,77.5,72.8,0.592,522730.3,522730.3,2892,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034710,869786.00
08/12/2016 16:45,2,2.564,ACTIVE,214.19,355.88,59.917,1471034703,"201051344001230","219011344069620",28.63,26.80,0,331.23,388.04,74.4,69.9,0.614,517058.2,517058.2,2914,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034711,869787.00
08/12/2016 16:45,2,2.561,ACTIVE,215.32,360.38,59.938,1471034703,"201051344000582","219011344069620",28.63,29.00,0,333.63,391.04,74.2,69.7,0.614,509859.3,509859.3,2898,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034711,869788.00
08/12/2016 16:45,2,2.598,ACTIVE,214.19,357.38,60.007,1471034703,"201051344000955","219011344069620",28.94,29.30,0,318.91,389.54,76.1,71.6,0.645,523461.2,523461.2,2905,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034712,869789.00
08/12/2016 16:45,2,1.633,ACTIVE,213.96,421.10,59.996,1471034703,"274151322000094","219011344069620",38.33,33.80,0,387.44,453.56,63.6,59.5,0.438,641016.2,641016.2,2927,0,0,0,L,1151911521,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034713,869790.00
08/12/2016 16:45,2,2.658,ACTIVE,216.45,351.37,59.965,1471034703,"201051344000579","219011344069620",29.00,30.00,0,335.74,398.26,78.1,73.5,0.358,526792.0,526792.0,2909,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034714,869791.00
08/12/2016 16:45,2,2.596,ACTIVE,214.41,357.08,59.944,1471034703,"201051344000890","219011344069620",28.90,28.00,0,319.21,390.44,76.1,71.5,0.619,520700.1,520700.1,2899,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034715,869792.00
08/12/2016 16:45,2,2.600,ACTIVE,214.64,358.88,60.028,1471034703,"201051344000438","219011344069620",28.78,28.80,0,316.80,391.04,75.8,71.3,0.645,522282.2,522282.2,2907,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034716,869793.00
08/12/2016 16:45,2,2.609,ACTIVE,214.64,358.58,59.928,1471034703,"201051344000417","219011344069620",28.37,28.30,0,333.33,390.44,75.0,70.5,0.632,513784.0,513784.0,2901,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034717,869794.00
08/12/2016 16:45,2,2.420,ACTIVE,213.51,354.97,59.917,1471034703,"274151322000083","219011344069620",28.45,32.80,0,334.24,376.92,69.7,65.4,0.491,775888.5,775888.5,2883,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034718,869795.00
08/12/2016 16:45,2,2.561,ACTIVE,214.64,359.48,59.991,1471034703,"274151322000076","219011344069620",29.02,33.30,0,329.73,380.52,75.3,70.8,0.535,827573.9,827573.9,2887,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034719,869796.00
08/12/2016 16:45,2,2.604,ACTIVE,215.54,360.69,60.012,1471034703,"201051344000868","219011344069620",28.84,28.80,0,316.80,394.05,76.0,71.4,0.628,511375.8,511375.8,2904,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034720,869797.00
08/12/2016 16:45,2,2.551,ACTIVE,213.51,353.77,60.002,1471034703,"274151322000095","219011344069620",28.73,32.80,0,334.24,379.02,74.1,69.6,0.499,819198.3,819198.3,2891,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034721,869798.00
08/12/2016 16:45,2,2.676,ACTIVE,216.22,361.59,60.018,1471034703,"201051344000988","219011344069620",28.03,29.00,0,317.70,400.66,76.0,71.4,0.636,507613.1,507613.1,2910,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034722,869799.00
08/12/2016 16:45,2,2.611,ACTIVE,214.64,357.68,60.034,1471034703,"201051344001025","219011344069620",28.88,29.30,0,318.91,390.74,76.4,71.8,0.623,521724.2,521724.2,2900,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034723,869800.00
08/12/2016 16:45,2,2.588,ACTIVE,216.22,362.19,59.996,1471034703,"201051344000458","219011344069620",28.90,30.50,0,319.51,397.05,75.8,71.2,0.650,518809.4,518809.4,2898,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034723,869801.00
08/12/2016 16:45,2,2.613,ACTIVE,216.90,362.19,60.039,1471034703,"201051344000853","219011344069620",28.63,29.80,0,321.31,399.16,75.8,71.2,0.641,517929.7,517929.7,2900,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034724,869802.00
08/12/2016 16:45,2,2.553,ACTIVE,214.41,358.58,60.023,1471034703,"201051344000685","219011344069620",28.98,27.80,0,318.30,390.14,74.9,70.4,0.650,521544.9,521544.9,2910,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034726,869803.00
08/12/2016 16:45,2,2.545,ACTIVE,214.87,359.78,59.928,1471034703,"201051344000917","219011344069620",28.77,29.50,0,333.33,389.84,74.1,69.6,0.628,518460.0,518460.0,2916,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034726,869804.00
08/12/2016 16:45,2,2.547,ACTIVE,214.64,357.98,60.023,1471034703,"201051344001145","219011344069620",29.02,27.30,0,332.13,389.84,74.8,70.3,0.610,523690.4,523690.4,2916,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034727,869805.00
08/12/2016 16:45,2,2.604,ACTIVE,215.09,359.48,59.986,1471034703,"201051344000651","219011344069620",28.63,30.30,0,317.40,391.64,75.5,70.9,0.623,516489.6,516489.6,2896,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034728,869806.00
08/12/2016 16:45,2,2.371,ACTIVE,213.51,357.68,59.991,1471034703,"274151322000088","219011344069620",27.55,32.80,0,333.93,375.71,66.1,61.9,0.446,747636.0,747636.0,2877,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034729,869807.00
08/12/2016 16:45,2,1.615,ACTIVE,213.96,424.71,59.959,1471034703,"274151322000068","219011344069620",38.90,34.30,0,384.13,447.85,63.5,59.3,0.424,641218.1,641218.1,2923,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034730,869808.00
08/12/2016 16:45,2,2.617,ACTIVE,214.41,357.68,59.922,1471034703,"201051344001135","219011344069620",28.61,29.80,0,319.21,391.04,75.8,71.3,0.628,512610.3,512610.3,2897,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034731,869809.00
08/12/2016 16:45,2,2.623,ACTIVE,215.32,360.69,59.991,1471034703,"201051344000594","219011344069620",29.02,29.30,0,316.50,391.94,77.1,72.5,0.641,523229.9,523229.9,2902,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034732,869810.00
08/12/2016 16:45,2,2.588,ACTIVE,214.87,358.88,59.922,1471034703,"201051344001203","219011344069620",28.84,29.00,0,318.61,391.64,75.7,71.1,0.632,520503.0,520503.0,2909,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034733,869811.00
08/12/2016 16:45,2,2.391,ACTIVE,213.74,361.89,59.965,1471034703,"274151322000054","219011344069620",27.69,33.50,0,334.24,376.92,66.9,62.7,0.460,763164.7,763164.7,2873,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034734,869812.00
08/12/2016 16:45,2,2.623,ACTIVE,216.00,359.48,60.023,1471034703,"201051344000867","219011344069620",28.69,30.00,0,319.21,393.15,76.2,71.6,0.619,510485.3,510485.3,2900,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034735,869813.00
08/12/2016 16:45,2,2.529,ACTIVE,214.64,359.48,59.981,1471034703,"201051344001093","219011344069620",28.80,28.30,0,333.93,389.84,73.8,69.3,0.605,517873.7,517873.7,2916,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034736,869814.00
08/12/2016 16:45,2,2.602,ACTIVE,216.22,360.99,59.991,1471034703,"201051344000900","219011344069620",28.78,29.80,0,320.11,396.15,75.9,71.3,0.619,526852.0,526852.0,2910,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034737,869815.00
08/12/2016 16:45,2,2.580,ACTIVE,216.22,359.18,59.970,1471034703,"201051344000648","219011344069620",28.61,28.80,0,318.00,397.35,74.8,70.3,0.614,516544.8,516544.8,2898,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034737,869816.00
08/12/2016 16:45,2,2.584,ACTIVE,216.00,362.19,59.912,1471034703,"201051344000569","219011344069620",28.78,30.00,0,318.00,394.95,75.3,70.8,0.619,527202.8,527202.8,2899,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034738,869817.00
08/12/2016 16:45,2,2.623,ACTIVE,216.22,362.49,60.034,1471034703,"201051344000983","219011344069620",28.69,30.50,0,320.41,395.85,76.2,71.7,0.636,519355.0,519355.0,2897,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034739,869818.00
08/12/2016 16:45,2,2.617,ACTIVE,216.45,362.19,59.928,1471034703,"201051344001158","219011344069620",28.65,28.80,0,318.91,397.35,75.9,71.3,0.632,511937.7,511937.7,2905,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034740,869819.00
08/12/2016 16:45,2,2.586,ACTIVE,216.45,361.29,59.944,1471034703,"201051344000576","219011344069620",28.39,29.30,0,336.34,397.96,74.3,69.8,0.628,519267.0,519267.0,2903,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034741,869820.00
08/12/2016 16:45,2,2.367,ACTIVE,213.74,350.77,59.986,1471034703,"274151322000087","219011344069620",27.53,39.80,0,333.93,375.11,66.1,61.9,0.429,735780.0,735780.0,2912,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471034742,869821.00
08/12/2016 17:00,2,2.576,ACTIVE,216.22,360.38,59.928,1471035603,"201051344000645","219011344069620",28.09,31.50,0,318.91,396.75,73.3,68.8,0.597,518838.0,518838.0,2903,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035604,869822.00
08/12/2016 17:00,2,2.326,ACTIVE,214.19,346.26,59.970,1471035603,"274151322000085","219011344069620",27.35,33.50,0,334.84,377.82,64.5,60.3,0.446,763523.8,763523.8,2874,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035605,869823.00
08/12/2016 17:00,2,2.547,ACTIVE,216.00,361.29,59.938,1471035603,"201051344000633","219011344069620",28.73,30.30,0,319.51,396.75,74.2,69.7,0.628,510321.2,510321.2,2898,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035606,869824.00
08/12/2016 17:00,2,2.545,ACTIVE,216.22,361.29,59.970,1471035603,"201051344000469","219011344069620",28.67,29.30,0,317.40,397.96,73.8,69.3,0.623,512519.4,512519.4,2912,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035607,869825.00
08/12/2016 17:00,2,2.527,ACTIVE,214.19,357.68,59.970,1471035603,"201051344000646","219011344069620",28.61,29.30,0,319.51,389.54,73.2,68.8,0.623,513756.6,513756.6,2899,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035608,869826.00
08/12/2016 17:00,2,2.375,ACTIVE,213.29,359.78,59.959,1471035603,"274151322000052","219011344069620",28.25,33.30,0,334.24,379.92,68.0,63.7,0.477,782981.6,782981.6,2875,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035609,869827.00
08/12/2016 17:00,2,2.602,ACTIVE,214.87,358.58,59.933,1471035603,"201051344000585","219011344069620",28.49,30.80,0,316.20,390.44,75.1,70.5,0.623,522748.6,522748.6,2893,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035610,869828.00
08/12/2016 17:00,2,2.479,ACTIVE,214.41,355.88,59.970,1471035603,"201051344001230","219011344069620",28.73,27.30,0,318.91,388.34,72.1,67.7,0.597,517075.8,517075.8,2915,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035611,869829.00
08/12/2016 17:00,2,2.465,ACTIVE,215.09,358.58,59.965,1471035603,"201051344000582","219011344069620",28.80,30.00,0,317.10,391.04,71.9,67.5,0.597,509876.8,509876.8,2899,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035611,869830.00
08/12/2016 17:00,2,2.500,ACTIVE,214.19,357.38,59.954,1471035603,"201051344000955","219011344069620",28.90,30.00,0,317.40,389.24,73.2,68.7,0.623,523479.2,523479.2,2906,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035612,869831.00
08/12/2016 17:00,2,1.605,ACTIVE,213.74,406.97,59.954,1471035603,"274151322000094","219011344069620",37.43,34.30,0,387.44,449.05,60.6,56.5,0.420,641031.0,641031.0,2928,0,0,0,L,1151911521,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035613,869832.00
08/12/2016 17:00,2,2.574,ACTIVE,216.45,361.89,60.007,1471035603,"201051344000579","219011344069620",28.92,29.80,0,320.71,397.96,75.4,70.9,0.623,526810.4,526810.4,2910,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035615,869833.00
08/12/2016 17:00,2,2.535,ACTIVE,214.19,356.18,60.039,1471035603,"201051344000890","219011344069620",28.69,28.50,0,320.41,390.14,73.6,69.1,0.597,520718.1,520718.1,2900,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035616,869834.00
08/12/2016 17:00,2,2.477,ACTIVE,214.64,358.28,59.991,1471035603,"201051344000438","219011344069620",29.16,29.50,0,318.30,391.34,73.2,68.7,0.619,522300.1,522300.1,2908,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035617,869835.00
08/12/2016 17:00,2,2.520,ACTIVE,214.64,357.38,59.970,1471035603,"201051344000417","219011344069620",28.47,28.80,0,318.91,389.54,72.7,68.2,0.610,513801.8,513801.8,2902,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035617,869836.00
08/12/2016 17:00,2,2.357,ACTIVE,213.51,354.37,59.981,1471035603,"274151322000083","219011344069620",28.31,33.50,0,333.93,379.02,67.5,63.3,0.486,775904.9,775904.9,2884,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035618,869837.00
08/12/2016 17:00,2,2.484,ACTIVE,213.96,350.77,59.970,1471035603,"274151322000076","219011344069620",28.96,34.30,0,328.22,379.92,72.8,68.4,0.504,827591.7,827591.7,2888,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035619,869838.00
08/12/2016 17:00,2,2.611,ACTIVE,215.77,360.08,59.970,1471035603,"201051344000868","219011344069620",28.05,29.80,0,319.21,394.05,74.2,69.7,0.605,511393.8,511393.8,2905,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035620,869839.00
08/12/2016 17:00,2,2.500,ACTIVE,213.51,363.09,59.991,1471035603,"274151322000095","219011344069620",28.63,34.00,0,329.13,379.92,72.5,68.0,0.504,819215.9,819215.9,2892,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035621,869840.00
08/12/2016 17:00,2,2.613,ACTIVE,216.22,363.09,59.975,1471035603,"201051344000988","219011344069620",28.11,30.30,0,318.30,400.66,74.3,69.8,0.628,507631.1,507631.1,2911,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035622,869841.00
08/12/2016 17:00,2,2.596,ACTIVE,214.87,357.98,59.986,1471035603,"201051344001025","219011344069620",28.43,30.50,0,318.00,390.74,74.7,70.2,0.610,521742.3,521742.3,2901,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035623,869842.00
08/12/2016 17:00,2,2.557,ACTIVE,216.22,360.69,59.965,1471035603,"201051344000458","219011344069620",28.82,32.00,0,320.41,397.05,74.7,70.2,0.632,518827.3,518827.3,2899,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035624,869843.00
08/12/2016 17:00,2,2.580,ACTIVE,216.90,361.59,59.970,1471035603,"201051344000853","219011344069620",28.63,31.00,0,319.21,398.26,74.8,70.3,0.641,517947.6,517947.6,2901,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035625,869844.00
08/12/2016 17:00,2,2.520,ACTIVE,214.64,358.88,59.954,1471035603,"201051344000685","219011344069620",28.73,28.30,0,316.80,390.44,73.4,68.9,0.636,521562.7,521562.7,2911,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035626,869845.00
08/12/2016 17:00,2,2.512,ACTIVE,215.09,357.68,59.959,1471035603,"201051344000917","219011344069620",28.69,30.50,0,320.41,389.84,72.9,68.5,0.614,518477.6,518477.6,2917,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035627,869846.00
08/12/2016 17:00,2,2.533,ACTIVE,214.64,357.38,60.007,1471035603,"201051344001145","219011344069620",28.67,28.30,0,318.91,389.84,73.5,69.1,0.601,523708.1,523708.1,2917,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035628,869847.00
08/12/2016 17:00,2,2.549,ACTIVE,215.09,358.88,60.012,1471035603,"201051344000651","219011344069620",28.57,31.30,0,318.00,391.04,73.8,69.3,0.601,516507.5,516507.5,2897,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035629,869848.00
08/12/2016 17:00,2,2.307,ACTIVE,213.29,354.07,59.970,1471035603,"274151322000088","219011344069620",27.65,33.30,0,333.93,377.52,64.7,60.5,0.415,747651.6,747651.6,2878,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035629,869849.00
08/12/2016 17:00,2,1.635,ACTIVE,214.19,419.90,59.959,1471035603,"274151322000068","219011344069620",38.13,34.80,0,389.24,449.05,62.8,58.6,0.424,641233.1,641233.1,2924,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035630,869850.00
08/12/2016 17:00,2,2.576,ACTIVE,214.64,357.38,59.975,1471035603,"201051344001135","219011344069620",28.31,30.80,0,318.61,389.54,73.9,69.4,0.610,512628.3,512628.3,2898,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035631,869851.00
08/12/2016 17:00,2,2.568,ACTIVE,215.54,360.38,60.002,1471035603,"201051344000594","219011344069620",28.92,29.30,0,318.30,391.94,75.2,70.7,0.614,523248.3,523248.3,2903,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035632,869852.00
