ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 17:00,2,2.549,ACTIVE,215.09,356.78,59.965,1471035603,"201051344001203","219011344069620",28.53,30.00,0,315.00,391.04,73.6,69.1,0.623,520521.0,520521.0,2910,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035633,869853.00
08/12/2016 17:00,2,2.328,ACTIVE,213.51,359.48,59.954,1471035603,"274151322000054","219011344069620",27.63,34.00,0,334.24,379.02,65.1,60.9,0.451,763180.5,763180.5,2874,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035634,869854.00
08/12/2016 17:00,2,2.570,ACTIVE,216.22,359.48,60.012,1471035603,"201051344000867","219011344069620",28.49,31.00,0,318.30,393.45,74.2,69.7,0.605,510503.4,510503.4,2901,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035635,869855.00
08/12/2016 17:00,2,2.461,ACTIVE,215.09,358.58,59.975,1471035603,"201051344001093","219011344069620",28.71,28.80,0,320.41,389.84,71.6,67.2,0.588,517891.2,517891.2,2917,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035636,869856.00
08/12/2016 17:00,2,2.531,ACTIVE,216.00,360.99,59.907,1471035603,"201051344000900","219011344069620",28.77,30.50,0,318.30,396.45,73.8,69.3,0.597,526870.0,526870.0,2911,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035637,869857.00
08/12/2016 17:00,2,2.469,ACTIVE,216.45,360.38,59.986,1471035603,"201051344000648","219011344069620",28.98,29.50,0,317.10,396.75,72.5,68.0,0.610,516562.6,516562.6,2899,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035638,869858.00
08/12/2016 17:00,2,2.549,ACTIVE,216.45,361.29,59.965,1471035603,"201051344000569","219011344069620",28.31,31.00,0,316.80,396.15,73.2,68.7,0.614,527220.7,527220.7,2900,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035639,869859.00
08/12/2016 17:00,2,2.547,ACTIVE,216.45,360.69,59.944,1471035603,"201051344000983","219011344069620",28.67,31.50,0,318.00,395.85,74.0,69.5,0.614,519373.1,519373.1,2898,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035640,869860.00
08/12/2016 17:00,2,2.566,ACTIVE,216.22,360.38,59.970,1471035603,"201051344001158","219011344069620",28.15,29.80,0,319.81,397.35,73.2,68.7,0.614,511955.7,511955.7,2906,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035641,869861.00
08/12/2016 17:00,2,2.471,ACTIVE,216.45,362.79,59.938,1471035603,"201051344000576","219011344069620",28.75,30.00,0,316.80,397.35,72.0,67.6,0.597,519284.7,519284.7,2904,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035642,869862.00
08/12/2016 17:00,2,2.295,ACTIVE,213.29,354.07,59.975,1471035603,"274151322000087","219011344069620",27.49,40.00,0,334.84,376.92,63.9,59.7,0.411,735795.6,735795.6,2913,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471035643,869863.00
08/12/2016 17:15,2,1.613,ACTIVE,214.87,350.17,59.996,1471036503,"201051344000645","219011344069620",28.39,30.50,0,336.34,393.15,46.4,42.9,0.380,518851.5,518851.5,2904,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036504,869864.00
08/12/2016 17:15,2,1.482,ACTIVE,212.61,349.86,60.012,1471036503,"274151322000085","219011344069620",27.37,33.30,0,333.63,372.41,41.1,37.8,0.278,763535.6,763535.6,2875,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036505,869865.00
08/12/2016 17:15,2,1.635,ACTIVE,214.64,351.67,59.991,1471036503,"201051344000633","219011344069620",28.53,29.00,0,335.44,393.15,47.3,43.7,0.402,510334.9,510334.9,2899,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036506,869866.00
08/12/2016 17:15,2,1.643,ACTIVE,214.64,350.77,59.965,1471036503,"201051344000469","219011344069620",28.37,28.00,0,335.14,393.75,47.2,43.7,0.402,512533.1,512533.1,2913,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036507,869867.00
08/12/2016 17:15,2,1.629,ACTIVE,213.51,348.96,59.996,1471036503,"201051344000646","219011344069620",28.55,28.30,0,332.73,386.83,47.1,43.5,0.380,513770.2,513770.2,2900,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036508,869868.00
08/12/2016 17:15,2,1.529,ACTIVE,212.16,345.96,60.023,1471036503,"274151322000052","219011344069620",28.21,32.60,0,333.03,373.91,43.7,40.2,0.296,782994.1,782994.1,2876,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036509,869869.00
08/12/2016 17:15,2,1.686,ACTIVE,214.19,350.47,60.002,1471036503,"201051344000585","219011344069620",28.45,29.00,0,333.93,387.74,48.6,45.0,0.393,522762.6,522762.6,2894,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036510,869870.00
08/12/2016 17:15,2,1.576,ACTIVE,213.74,347.46,59.996,1471036503,"201051344001230","219011344069620",28.84,26.50,0,330.03,384.73,46.1,42.6,0.380,517089.2,517089.2,2916,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036510,869871.00
08/12/2016 17:15,2,1.588,ACTIVE,214.41,349.56,59.996,1471036503,"201051344000582","219011344069620",28.61,29.00,0,333.33,387.74,46.0,42.5,0.376,509890.1,509890.1,2900,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036511,869872.00
08/12/2016 17:15,2,1.607,ACTIVE,213.51,348.36,60.012,1471036503,"201051344000955","219011344069620",29.10,29.00,0,331.53,385.93,47.4,43.8,0.398,523492.8,523492.8,2907,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036512,869873.00
08/12/2016 17:15,2,0.984,ACTIVE,212.38,417.79,59.986,1471036503,"274151322000094","219011344069620",38.78,33.80,0,386.23,437.33,38.9,35.7,0.265,641042.2,641042.2,2929,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036513,869874.00
08/12/2016 17:15,2,1.668,ACTIVE,214.41,350.77,59.959,1471036503,"201051344000579","219011344069620",28.90,28.00,0,335.74,395.85,48.8,45.2,0.398,526824.4,526824.4,2911,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036514,869875.00
08/12/2016 17:15,2,1.650,ACTIVE,213.96,348.96,59.996,1471036503,"201051344000890","219011344069620",28.43,27.50,0,333.03,387.74,47.5,44.0,0.380,520731.7,520731.7,2901,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036515,869876.00
08/12/2016 17:15,2,1.617,ACTIVE,213.96,349.56,59.991,1471036503,"201051344000438","219011344069620",28.75,28.50,0,333.63,387.74,47.1,43.5,0.393,522313.7,522313.7,2909,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036516,869877.00
08/12/2016 17:15,2,1.625,ACTIVE,213.96,349.56,59.986,1471036503,"201051344000417","219011344069620",28.55,28.00,0,332.13,387.44,47.0,43.4,0.389,513815.2,513815.2,2903,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036517,869878.00
08/12/2016 17:15,2,1.502,ACTIVE,212.38,344.45,59.975,1471036503,"274151322000083","219011344069620",28.29,32.60,0,332.73,373.91,43.0,39.6,0.296,775917.3,775917.3,2885,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036518,869879.00
08/12/2016 17:15,2,1.602,ACTIVE,213.29,342.65,59.986,1471036503,"274151322000076","219011344069620",28.69,32.80,0,334.54,376.92,46.6,43.1,0.314,827605.1,827605.1,2889,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036518,869880.00
08/12/2016 17:15,2,1.662,ACTIVE,214.19,349.56,59.981,1471036503,"201051344000868","219011344069620",28.25,28.50,0,334.54,390.14,47.6,44.0,0.384,511407.5,511407.5,2906,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036519,869881.00
08/12/2016 17:15,2,1.584,ACTIVE,212.38,345.66,59.996,1471036503,"274151322000095","219011344069620",28.61,32.40,0,332.73,376.01,45.9,42.3,0.314,819229.1,819229.1,2893,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036520,869882.00
08/12/2016 17:15,2,1.646,ACTIVE,214.41,351.07,59.975,1471036503,"201051344000988","219011344069620",28.25,29.00,0,335.44,400.06,47.1,43.6,0.407,507644.6,507644.6,2912,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036521,869883.00
08/12/2016 17:15,2,1.641,ACTIVE,213.96,348.66,59.991,1471036503,"201051344001025","219011344069620",28.59,29.00,0,333.63,388.34,47.5,44.0,0.380,521756.0,521756.0,2902,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036522,869884.00
08/12/2016 17:15,2,1.617,ACTIVE,214.41,349.56,60.023,1471036503,"201051344000458","219011344069620",28.75,30.50,0,336.04,392.85,47.1,43.5,0.402,518840.8,518840.8,2900,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036523,869885.00
08/12/2016 17:15,2,1.609,ACTIVE,215.09,351.07,59.975,1471036503,"201051344000853","219011344069620",28.82,29.80,0,334.84,394.35,47.0,43.5,0.389,517961.1,517961.1,2902,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036524,869886.00
08/12/2016 17:15,2,1.590,ACTIVE,213.96,349.56,59.986,1471036503,"201051344000685","219011344069620",28.73,27.30,0,332.13,388.04,46.3,42.8,0.398,521576.0,521576.0,2912,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036525,869887.00
08/12/2016 17:15,2,1.562,ACTIVE,214.19,348.96,59.991,1471036503,"201051344000917","219011344069620",28.98,29.80,0,332.73,388.64,45.9,42.4,0.380,518490.8,518490.8,2918,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036526,869888.00
08/12/2016 17:15,2,1.586,ACTIVE,213.96,348.66,59.986,1471036503,"201051344001145","219011344069620",28.92,27.30,0,333.63,387.44,46.5,43.0,0.376,523721.5,523721.5,2918,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036527,869889.00
08/12/2016 17:15,2,1.615,ACTIVE,214.19,349.26,59.959,1471036503,"201051344000651","219011344069620",28.61,30.30,0,334.54,388.64,46.8,43.2,0.389,516520.9,516520.9,2898,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036528,869890.00
08/12/2016 17:15,2,1.479,ACTIVE,212.61,347.16,59.981,1471036503,"274151322000088","219011344069620",27.25,32.60,0,333.03,372.41,40.8,37.5,0.274,747663.2,747663.2,2879,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036529,869891.00
08/12/2016 17:15,2,1.035,ACTIVE,213.29,407.57,59.986,1471036503,"274151322000068","219011344069620",37.89,34.50,0,388.34,445.15,39.5,36.2,0.270,641244.3,641244.3,2925,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036529,869892.00
08/12/2016 17:15,2,1.662,ACTIVE,213.74,348.06,60.044,1471036503,"201051344001135","219011344069620",28.37,29.80,0,333.33,387.14,47.8,44.2,0.389,512641.8,512641.8,2899,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036530,869893.00
08/12/2016 17:15,2,1.641,ACTIVE,213.74,349.56,59.959,1471036503,"201051344000594","219011344069620",28.98,28.00,0,333.63,391.04,48.2,44.6,0.393,523262.0,523262.0,2904,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036531,869894.00
08/12/2016 17:15,2,1.650,ACTIVE,214.19,348.96,59.986,1471036503,"201051344001203","219011344069620",28.17,28.80,0,333.93,389.54,47.1,43.6,0.393,520534.4,520534.4,2911,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036532,869895.00
08/12/2016 17:15,2,1.488,ACTIVE,212.38,348.96,59.986,1471036503,"274151322000054","219011344069620",27.61,33.50,0,333.03,373.01,41.6,38.3,0.278,763192.3,763192.3,2875,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036533,869896.00
08/12/2016 17:15,2,1.652,ACTIVE,214.41,348.96,59.986,1471036503,"201051344000867","219011344069620",28.57,29.80,0,335.14,390.14,47.8,44.2,0.384,510516.9,510516.9,2902,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036534,869897.00
08/12/2016 17:15,2,1.566,ACTIVE,213.96,348.96,59.986,1471036503,"201051344001093","219011344069620",28.92,28.30,0,333.93,387.14,45.9,42.4,0.371,517904.2,517904.2,2918,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036536,869898.00
08/12/2016 17:15,2,1.627,ACTIVE,214.41,349.86,59.991,1471036503,"201051344000900","219011344069620",28.57,29.30,0,334.84,392.55,47.1,43.5,0.384,526883.5,526883.5,2912,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036537,869899.00
08/12/2016 17:15,2,1.611,ACTIVE,214.64,350.77,59.949,1471036503,"201051344000648","219011344069620",28.61,28.80,0,336.34,391.64,46.8,43.2,0.384,516575.9,516575.9,2900,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036538,869900.00
08/12/2016 17:15,2,1.631,ACTIVE,214.41,350.47,59.986,1471036503,"201051344000569","219011344069620",28.51,29.80,0,335.14,391.04,47.1,43.5,0.384,527234.1,527234.1,2901,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036539,869901.00
08/12/2016 17:15,2,1.639,ACTIVE,214.41,351.07,59.986,1471036503,"201051344000983","219011344069620",28.75,30.30,0,335.14,391.34,47.8,44.2,0.398,519386.7,519386.7,2899,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036540,869902.00
08/12/2016 17:15,2,1.629,ACTIVE,214.41,350.17,60.023,1471036503,"201051344001158","219011344069620",28.63,28.50,0,335.44,391.94,47.2,43.6,0.393,511969.1,511969.1,2907,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036541,869903.00
08/12/2016 17:15,2,1.600,ACTIVE,214.87,351.07,59.986,1471036503,"201051344000576","219011344069620",28.45,29.30,0,336.04,392.85,46.1,42.6,0.384,519297.8,519297.8,2905,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036541,869904.00
08/12/2016 17:15,2,1.473,ACTIVE,212.61,348.36,59.986,1471036503,"274151322000087","219011344069620",27.59,39.80,0,332.73,370.90,41.1,37.8,0.256,735807.3,735807.3,2914,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471036542,869905.00
08/12/2016 17:30,2,1.656,ACTIVE,218.03,357.08,60.028,1471037404,"201051344000645","219011344069620",28.23,29.50,0,334.84,378.42,47.4,43.8,0.384,518861.6,518861.6,2905,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037405,869906.00
08/12/2016 17:30,2,1.494,ACTIVE,215.77,353.47,59.970,1471037404,"274151322000085","219011344069620",27.59,32.40,0,333.33,363.39,41.8,38.4,0.283,763544.5,763544.5,2876,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037406,869907.00
08/12/2016 17:30,2,1.656,ACTIVE,218.03,358.28,60.002,1471037404,"201051344000633","219011344069620",28.75,28.00,0,333.03,378.72,48.2,44.6,0.398,510345.2,510345.2,2900,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037406,869908.00
08/12/2016 17:30,2,1.656,ACTIVE,217.80,357.08,59.996,1471037404,"201051344000469","219011344069620",28.73,27.00,0,332.73,379.02,48.3,44.7,0.415,512543.3,512543.3,2914,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037407,869909.00
08/12/2016 17:30,2,1.623,ACTIVE,216.22,354.07,59.996,1471037404,"201051344000646","219011344069620",29.00,27.30,0,330.93,373.01,47.8,44.2,0.389,513780.4,513780.4,2901,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037408,869910.00
08/12/2016 17:30,2,1.541,ACTIVE,215.54,347.46,59.991,1471037404,"274151322000052","219011344069620",28.25,31.80,0,333.03,364.29,44.1,40.6,0.287,783003.6,783003.6,2877,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037409,869911.00
08/12/2016 17:30,2,1.686,ACTIVE,216.67,354.67,60.002,1471037404,"201051344000585","219011344069620",28.77,28.00,0,332.43,376.62,49.2,45.5,0.389,522773.2,522773.2,2895,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037410,869912.00
08/12/2016 17:30,2,1.580,ACTIVE,216.45,352.57,59.991,1471037404,"201051344001230","219011344069620",29.12,26.00,0,330.63,371.51,46.6,43.1,0.367,517099.1,517099.1,2917,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037411,869913.00
08/12/2016 17:30,2,1.604,ACTIVE,217.13,354.97,60.002,1471037404,"201051344000582","219011344069620",28.65,28.50,0,333.33,375.41,46.5,42.9,0.371,509900.1,509900.1,2901,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037412,869914.00
08/12/2016 17:30,2,1.621,ACTIVE,216.22,353.77,60.007,1471037404,"201051344000955","219011344069620",29.20,28.00,0,331.53,372.41,48.0,44.4,0.384,523503.1,523503.1,2908,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037413,869915.00
08/12/2016 17:30,2,1.008,ACTIVE,215.54,413.89,59.986,1471037404,"274151322000094","219011344069620",38.33,33.30,0,333.93,438.53,38.9,35.7,0.265,641050.4,641050.4,2930,0,0,0,L,1151911521,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037414,869916.00
08/12/2016 17:30,2,1.682,ACTIVE,217.80,356.78,60.007,1471037404,"201051344000579","219011344069620",28.94,27.00,0,334.24,378.72,49.3,45.6,0.393,526835.0,526835.0,2912,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037415,869917.00
08/12/2016 17:30,2,1.652,ACTIVE,216.45,353.17,60.002,1471037404,"201051344000890","219011344069620",28.59,27.00,0,331.23,373.31,47.9,44.3,0.376,520742.1,520742.1,2902,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037416,869918.00
08/12/2016 17:30,2,1.619,ACTIVE,216.90,354.67,60.002,1471037404,"201051344000438","219011344069620",28.90,27.50,0,332.73,375.41,47.4,43.9,0.389,522323.9,522323.9,2910,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037417,869919.00
08/12/2016 17:30,2,1.645,ACTIVE,216.90,354.07,60.039,1471037404,"201051344000417","219011344069620",28.39,27.30,0,332.13,372.71,47.4,43.8,0.389,513825.4,513825.4,2904,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037418,869920.00
08/12/2016 17:30,2,1.494,ACTIVE,215.54,352.27,59.975,1471037404,"274151322000083","219011344069620",28.45,32.00,0,333.03,364.29,43.1,39.7,0.309,775926.5,775926.5,2886,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037418,869921.00
08/12/2016 17:30,2,1.590,ACTIVE,216.22,356.78,59.996,1471037404,"274151322000076","219011344069620",29.00,32.00,0,333.93,366.70,46.7,43.1,0.314,827615.2,827615.2,2890,0,0,0,L,1151911521,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037419,869922.00
08/12/2016 17:30,2,1.652,ACTIVE,217.35,355.88,60.028,1471037404,"201051344000868","219011344069620",28.61,27.80,0,331.53,378.42,47.9,44.3,0.376,511417.8,511417.8,2907,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037420,869923.00
08/12/2016 17:30,2,1.566,ACTIVE,215.32,356.18,59.975,1471037404,"274151322000095","219011344069620",28.88,31.50,0,332.73,365.80,45.8,42.3,0.296,819239.0,819239.0,2894,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037421,869924.00
08/12/2016 17:30,2,1.631,ACTIVE,217.58,357.68,59.996,1471037404,"201051344000988","219011344069620",28.73,27.80,0,331.83,380.22,47.5,43.9,0.384,507654.9,507654.9,2913,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037422,869925.00
08/12/2016 17:30,2,1.639,ACTIVE,216.67,353.17,60.028,1471037404,"201051344001025","219011344069620",28.77,27.80,0,332.43,375.71,47.8,44.2,0.384,521766.3,521766.3,2903,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037423,869926.00
08/12/2016 17:30,2,1.629,ACTIVE,217.58,355.58,59.996,1471037404,"201051344000458","219011344069620",28.63,29.50,0,333.33,378.72,47.2,43.7,0.402,518851.0,518851.0,2901,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037424,869927.00
08/12/2016 17:30,2,1.631,ACTIVE,218.03,357.68,60.023,1471037404,"201051344000853","219011344069620",28.65,28.30,0,335.14,379.32,47.4,43.8,0.384,517971.4,517971.4,2903,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037425,869928.00
08/12/2016 17:30,2,1.590,ACTIVE,216.90,354.97,60.034,1471037404,"201051344000685","219011344069620",28.67,26.80,0,330.93,376.01,46.2,42.7,0.398,521586.0,521586.0,2913,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037426,869929.00
08/12/2016 17:30,2,1.580,ACTIVE,216.90,354.37,59.986,1471037404,"201051344000917","219011344069620",28.73,28.80,0,331.83,374.81,46.0,42.5,0.380,518500.7,518500.7,2919,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037427,869930.00
08/12/2016 17:30,2,1.590,ACTIVE,216.67,353.77,60.007,1471037404,"201051344001145","219011344069620",28.77,26.50,0,332.73,374.81,46.4,42.9,0.371,523731.5,523731.5,2919,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037427,869931.00
08/12/2016 17:30,2,1.604,ACTIVE,217.13,354.07,59.996,1471037404,"201051344000651","219011344069620",28.71,29.30,0,333.03,376.92,46.6,43.1,0.354,516531.0,516531.0,2899,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037428,869932.00
08/12/2016 17:30,2,1.455,ACTIVE,215.32,353.17,59.965,1471037404,"274151322000088","219011344069620",27.57,31.80,0,333.03,363.09,40.6,37.3,0.270,747671.9,747671.9,2880,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037429,869933.00
08/12/2016 17:30,2,1.010,ACTIVE,214.87,411.18,60.002,1471037404,"274151322000068","219011344069620",38.33,33.30,0,334.24,438.23,39.4,36.1,0.261,641252.7,641252.7,2926,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037430,869934.00
08/12/2016 17:30,2,1.641,ACTIVE,215.32,351.37,59.996,1471037404,"201051344001135","219011344069620",28.47,28.50,0,331.23,373.31,47.4,43.8,0.380,512652.2,512652.2,2900,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037431,869935.00
08/12/2016 17:30,2,1.637,ACTIVE,215.77,354.07,59.996,1471037404,"201051344000594","219011344069620",28.92,27.00,0,331.83,378.42,48.0,44.4,0.389,523272.5,523272.5,2905,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037432,869936.00
08/12/2016 17:30,2,1.625,ACTIVE,215.77,351.97,59.991,1471037404,"201051344001203","219011344069620",28.51,28.00,0,331.83,378.12,46.9,43.4,0.389,520544.7,520544.7,2912,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037433,869937.00
08/12/2016 17:30,2,1.467,ACTIVE,214.41,344.45,60.012,1471037404,"274151322000054","219011344069620",27.75,32.60,0,333.03,363.69,41.2,37.9,0.274,763201.3,763201.3,2876,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037434,869938.00
08/12/2016 17:30,2,1.648,ACTIVE,216.22,353.17,60.002,1471037404,"201051344000867","219011344069620",28.45,28.80,0,332.73,377.22,47.5,43.9,0.376,510527.3,510527.3,2903,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037435,869939.00
08/12/2016 17:30,2,1.539,ACTIVE,214.41,350.77,59.996,1471037404,"201051344001093","219011344069620",29.22,27.50,0,331.83,375.41,45.6,42.1,0.367,517914.1,517914.1,2919,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037436,869940.00
08/12/2016 17:30,2,1.602,ACTIVE,215.09,353.47,59.996,1471037404,"201051344000900","219011344069620",28.75,28.50,0,333.63,378.42,46.6,43.1,0.376,526893.6,526893.6,2913,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037437,869941.00
08/12/2016 17:30,2,1.594,ACTIVE,215.32,353.17,59.996,1471037404,"201051344000648","219011344069620",28.67,28.00,0,333.33,378.72,46.3,42.7,0.384,516586.0,516586.0,2901,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037438,869942.00
08/12/2016 17:30,2,1.615,ACTIVE,215.09,353.17,60.007,1471037404,"201051344000569","219011344069620",28.53,28.80,0,333.63,378.72,46.8,43.2,0.384,527244.3,527244.3,2902,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037439,869943.00
08/12/2016 17:30,2,1.617,ACTIVE,215.32,353.17,60.007,1471037404,"201051344000983","219011344069620",28.84,29.00,0,333.03,378.72,47.3,43.7,0.384,519397.1,519397.1,2900,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037440,869944.00
08/12/2016 17:30,2,1.629,ACTIVE,215.09,353.17,60.007,1471037404,"201051344001158","219011344069620",28.25,27.50,0,333.03,378.42,46.6,43.1,0.380,511979.4,511979.4,2908,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037441,869945.00
08/12/2016 17:30,2,1.576,ACTIVE,215.54,354.07,59.996,1471037404,"201051344000576","219011344069620",28.55,28.30,0,333.03,378.72,45.6,42.1,0.376,519307.8,519307.8,2906,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037442,869946.00
08/12/2016 17:30,2,1.445,ACTIVE,213.06,346.86,59.996,1471037404,"274151322000087","219011344069620",27.69,39.00,0,333.03,363.09,40.5,37.2,0.234,735816.1,735816.1,2915,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471037443,869947.00
08/12/2016 17:45,2,1.393,ACTIVE,215.32,350.77,59.938,1471038303,"201051344000645","219011344069620",28.23,29.00,0,338.44,378.42,39.9,36.5,0.323,518870.6,518870.6,2906,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038305,869948.00
08/12/2016 17:45,2,1.258,ACTIVE,213.06,348.36,59.933,1471038303,"274151322000085","219011344069620",27.61,31.80,0,335.44,363.69,35.1,32.0,0.230,763552.5,763552.5,2877,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038305,869949.00
08/12/2016 17:45,2,1.408,ACTIVE,215.09,351.97,59.975,1471038303,"201051344000633","219011344069620",28.43,27.30,0,337.54,378.42,40.6,37.2,0.331,510354.5,510354.5,2901,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038306,869950.00
08/12/2016 17:45,2,1.393,ACTIVE,215.09,351.37,59.986,1471038303,"201051344000469","219011344069620",28.80,26.50,0,337.24,377.82,40.7,37.4,0.340,512552.6,512552.6,2915,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038307,869951.00
08/12/2016 17:45,2,1.371,ACTIVE,213.74,348.36,59.965,1471038303,"201051344000646","219011344069620",29.02,26.50,0,333.93,374.81,40.3,37.0,0.331,513789.6,513789.6,2902,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038308,869952.00
08/12/2016 17:45,2,1.318,ACTIVE,212.83,343.25,59.986,1471038303,"274151322000052","219011344069620",27.91,30.80,0,333.63,364.29,37.2,34.0,0.252,783012.0,783012.0,2878,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038309,869953.00
08/12/2016 17:45,2,1.434,ACTIVE,214.64,349.26,59.991,1471038303,"201051344000585","219011344069620",28.88,27.50,0,334.84,376.01,42.0,38.6,0.331,522782.7,522782.7,2896,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038310,869954.00
08/12/2016 17:45,2,1.354,ACTIVE,213.96,347.16,59.986,1471038303,"201051344001230","219011344069620",28.55,25.50,0,333.93,372.41,39.2,35.9,0.314,517108.1,517108.1,2918,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038311,869955.00
08/12/2016 17:45,2,1.354,ACTIVE,214.64,349.26,59.981,1471038303,"201051344000582","219011344069620",28.73,27.80,0,335.44,376.62,39.4,36.1,0.318,509909.0,509909.0,2902,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038312,869956.00
08/12/2016 17:45,2,1.398,ACTIVE,213.96,348.36,59.965,1471038303,"201051344000955","219011344069620",28.77,27.50,0,334.24,374.21,40.8,37.5,0.331,523512.4,523512.4,2909,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038313,869957.00
08/12/2016 17:45,2,0.879,ACTIVE,213.06,398.86,59.975,1471038303,"274151322000094","219011344069620",36.68,32.60,0,333.63,433.12,32.6,29.6,0.217,641057.8,641057.8,2931,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038314,869958.00
08/12/2016 17:45,2,1.436,ACTIVE,215.09,350.77,59.986,1471038303,"201051344000579","219011344069620",28.94,26.50,0,338.14,377.22,42.1,38.7,0.336,526844.6,526844.6,2913,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038315,869959.00
08/12/2016 17:45,2,1.406,ACTIVE,213.96,347.46,59.986,1471038303,"201051344000890","219011344069620",28.69,26.50,0,334.84,374.81,40.9,37.5,0.323,520751.3,520751.3,2903,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038316,869960.00
08/12/2016 17:45,2,1.383,ACTIVE,214.41,348.96,59.981,1471038303,"201051344000438","219011344069620",28.96,27.00,0,335.44,375.71,40.5,37.2,0.336,522333.0,522333.0,2911,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038317,869961.00
08/12/2016 17:45,2,1.395,ACTIVE,214.41,349.26,59.981,1471038303,"201051344000417","219011344069620",28.69,26.80,0,335.14,373.91,40.5,37.2,0.327,513834.6,513834.6,2905,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038318,869962.00
08/12/2016 17:45,2,1.289,ACTIVE,213.29,343.55,59.981,1471038303,"274151322000083","219011344069620",28.25,31.00,0,334.84,364.59,37.0,33.8,0.265,775934.8,775934.8,2887,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038319,869963.00
08/12/2016 17:45,2,1.379,ACTIVE,213.74,348.66,59.986,1471038303,"274151322000076","219011344069620",28.65,31.30,0,335.44,366.40,40.0,36.6,0.270,827624.2,827624.2,2891,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038320,869964.00
08/12/2016 17:45,2,1.438,ACTIVE,214.87,350.47,60.034,1471038303,"201051344000868","219011344069620",28.27,27.30,0,335.44,377.52,41.2,37.8,0.327,511427.1,511427.1,2908,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038321,869965.00
08/12/2016 17:45,2,1.350,ACTIVE,213.51,351.67,60.002,1471038303,"274151322000095","219011344069620",28.71,31.00,0,334.54,364.89,39.3,36.0,0.265,819247.8,819247.8,2895,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038322,869966.00
08/12/2016 17:45,2,1.426,ACTIVE,214.87,352.27,59.991,1471038303,"201051344000988","219011344069620",28.25,27.30,0,336.94,379.02,40.8,37.4,0.336,507664.0,507664.0,2914,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038323,869967.00
08/12/2016 17:45,2,1.422,ACTIVE,214.19,347.76,59.944,1471038303,"201051344001025","219011344069620",28.65,27.50,0,334.84,374.51,41.2,37.9,0.331,521775.5,521775.5,2904,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038324,869968.00
08/12/2016 17:45,2,1.377,ACTIVE,215.09,350.47,59.991,1471038303,"201051344000458","219011344069620",29.16,28.80,0,338.44,376.92,40.7,37.4,0.336,518860.2,518860.2,2902,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038324,869969.00
08/12/2016 17:45,2,1.414,ACTIVE,215.54,351.97,59.996,1471038303,"201051344000853","219011344069620",28.57,27.50,0,338.74,378.42,41.0,37.6,0.336,517980.5,517980.5,2904,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038325,869970.00
08/12/2016 17:45,2,1.381,ACTIVE,214.41,349.56,59.991,1471038303,"201051344000685","219011344069620",28.37,26.30,0,335.74,374.51,39.7,36.4,0.340,521594.9,521594.9,2914,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038326,869971.00
08/12/2016 17:45,2,1.340,ACTIVE,214.41,348.96,59.981,1471038303,"201051344000917","219011344069620",29.08,28.00,0,334.84,373.31,39.5,36.2,0.318,518509.6,518509.6,2920,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038327,869972.00
08/12/2016 17:45,2,1.377,ACTIVE,214.41,349.26,59.975,1471038303,"201051344001145","219011344069620",28.67,26.00,0,336.34,375.11,40.0,36.7,0.314,523740.5,523740.5,2920,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038328,869973.00
08/12/2016 17:45,2,1.398,ACTIVE,214.64,349.56,59.991,1471038303,"201051344000651","219011344069620",28.61,28.50,0,335.74,376.62,40.5,37.2,0.327,516540.0,516540.0,2900,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038329,869974.00
08/12/2016 17:45,2,1.260,ACTIVE,212.38,348.66,59.954,1471038303,"274151322000088","219011344069620",27.67,31.00,0,334.54,360.99,35.3,32.2,0.230,747679.7,747679.7,2881,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038330,869975.00
08/12/2016 17:45,2,0.855,ACTIVE,213.74,418.70,59.986,1471038303,"274151322000068","219011344069620",39.12,33.00,0,333.93,441.54,34.0,30.9,0.217,641260.3,641260.3,2927,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038331,869976.00
08/12/2016 17:45,2,1.439,ACTIVE,213.96,347.76,59.986,1471038303,"201051344001135","219011344069620",28.41,28.00,0,335.14,371.51,41.5,38.1,0.336,512661.4,512661.4,2901,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038332,869977.00
08/12/2016 17:45,2,1.438,ACTIVE,214.41,350.77,59.996,1471038303,"201051344000594","219011344069620",28.77,26.50,0,335.74,374.51,41.9,38.5,0.327,523281.8,523281.8,2906,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038332,869978.00
08/12/2016 17:45,2,1.381,ACTIVE,214.41,348.06,59.991,1471038303,"201051344001203","219011344069620",29.16,27.30,0,335.44,373.61,40.9,37.6,0.340,520553.8,520553.8,2913,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038333,869979.00
08/12/2016 17:45,2,1.299,ACTIVE,213.29,351.37,59.986,1471038303,"274151322000054","219011344069620",27.49,32.00,0,334.84,361.89,36.1,33.0,0.239,763209.3,763209.3,2877,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038334,869980.00
08/12/2016 17:45,2,1.428,ACTIVE,214.87,349.86,60.007,1471038303,"201051344000867","219011344069620",28.80,28.30,0,336.64,374.21,41.7,38.3,0.331,510536.6,510536.6,2904,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038335,869981.00
08/12/2016 17:45,2,1.361,ACTIVE,214.41,348.96,59.991,1471038303,"201051344001093","219011344069620",28.86,27.00,0,334.54,370.60,39.9,36.6,0.314,517923.0,517923.0,2920,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038336,869982.00
08/12/2016 17:45,2,1.404,ACTIVE,214.64,351.37,59.986,1471038303,"201051344000900","219011344069620",28.82,27.80,0,335.44,373.31,41.0,37.7,0.327,526902.8,526902.8,2914,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038337,869983.00
08/12/2016 17:45,2,1.418,ACTIVE,215.09,350.77,59.954,1471038303,"201051344000648","219011344069620",28.45,27.30,0,336.64,374.21,40.9,37.5,0.336,516595.1,516595.1,2902,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038338,869984.00
08/12/2016 17:45,2,1.430,ACTIVE,214.87,351.07,59.986,1471038303,"201051344000569","219011344069620",28.57,28.00,0,336.34,372.71,41.4,38.0,0.331,527253.5,527253.5,2903,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038339,869985.00
08/12/2016 17:45,2,1.434,ACTIVE,215.09,350.77,59.954,1471038303,"201051344000983","219011344069620",28.90,28.30,0,335.74,373.01,41.9,38.5,0.340,519406.4,519406.4,2901,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038340,869986.00
08/12/2016 17:45,2,1.436,ACTIVE,214.87,351.67,59.933,1471038303,"201051344001158","219011344069620",28.39,27.00,0,335.44,373.91,41.3,37.9,0.340,511988.5,511988.5,2909,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038341,869987.00
08/12/2016 17:45,2,1.391,ACTIVE,215.32,352.27,59.981,1471038303,"201051344000576","219011344069620",28.73,27.80,0,337.54,373.31,40.5,37.2,0.336,519316.8,519316.8,2907,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038341,869988.00
08/12/2016 17:45,2,1.287,ACTIVE,213.06,349.86,59.981,1471038303,"274151322000087","219011344069620",27.59,38.40,0,334.24,359.48,36.0,32.8,0.199,735824.0,735824.0,2916,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471038342,869989.00
08/12/2016 18:00,2,1.473,ACTIVE,215.32,351.97,59.996,1471039204,"201051344000645","219011344069620",28.17,28.50,0,336.64,371.81,42.0,38.6,0.336,518880.7,518880.7,2907,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039205,869990.00
08/12/2016 18:00,2,1.328,ACTIVE,213.29,346.26,59.996,1471039204,"274151322000085","219011344069620",27.65,31.00,0,334.84,360.69,37.2,34.0,0.247,763561.4,763561.4,2878,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039206,869991.00
08/12/2016 18:00,2,1.471,ACTIVE,215.32,352.87,59.954,1471039204,"201051344000633","219011344069620",28.67,26.80,0,335.74,372.41,42.8,39.3,0.354,510364.8,510364.8,2902,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039207,869992.00
08/12/2016 18:00,2,1.467,ACTIVE,215.32,352.27,60.039,1471039204,"201051344000469","219011344069620",28.82,26.00,0,336.04,372.11,42.9,39.4,0.362,512563.0,512563.0,2916,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039208,869993.00
08/12/2016 18:00,2,1.445,ACTIVE,213.96,349.26,59.991,1471039204,"201051344000646","219011344069620",29.02,26.00,0,333.03,372.41,42.5,39.1,0.340,513799.8,513799.8,2903,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039209,869994.00
08/12/2016 18:00,2,1.373,ACTIVE,213.06,344.45,59.996,1471039204,"274151322000052","219011344069620",28.31,30.00,0,333.93,361.89,39.4,36.1,0.261,783021.4,783021.4,2879,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039209,869995.00
08/12/2016 18:00,2,1.512,ACTIVE,214.64,350.77,60.002,1471039204,"201051344000585","219011344069620",28.78,27.00,0,333.93,372.11,44.1,40.6,0.349,522793.4,522793.4,2897,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039210,869996.00
