ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 18:00,2,1.393,ACTIVE,214.19,348.36,60.002,1471039204,"201051344001230","219011344069620",29.08,25.30,0,331.53,371.21,41.1,37.7,0.331,517118.0,517118.0,2919,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039211,869997.00
08/12/2016 18:00,2,1.439,ACTIVE,214.87,349.26,59.970,1471039204,"201051344000582","219011344069620",28.37,27.30,0,334.84,372.71,41.4,38.0,0.336,509919.0,509919.0,2903,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039212,869998.00
08/12/2016 18:00,2,1.475,ACTIVE,214.19,348.96,60.007,1471039204,"201051344000955","219011344069620",28.67,27.00,0,333.03,369.10,42.8,39.4,0.349,523522.7,523522.7,2910,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039213,869999.00
08/12/2016 18:00,2,0.873,ACTIVE,213.06,415.69,59.991,1471039204,"274151322000094","219011344069620",38.86,32.20,0,333.63,438.23,34.3,31.2,0.234,641066.0,641066.0,2932,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039214,870000.00
08/12/2016 18:00,2,1.490,ACTIVE,215.09,351.97,60.018,1471039204,"201051344000579","219011344069620",29.10,26.30,0,336.64,372.11,44.0,40.5,0.354,526855.2,526855.2,2914,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039215,870001.00
08/12/2016 18:00,2,1.465,ACTIVE,214.19,348.66,59.996,1471039204,"201051344000890","219011344069620",28.73,26.30,0,332.43,373.01,42.7,39.3,0.331,520761.6,520761.6,2904,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039216,870002.00
08/12/2016 18:00,2,1.451,ACTIVE,214.64,349.86,59.954,1471039204,"201051344000438","219011344069620",28.82,26.80,0,334.24,373.91,42.4,39.0,0.349,522343.3,522343.3,2912,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039217,870003.00
08/12/2016 18:00,2,1.475,ACTIVE,214.41,349.86,59.996,1471039204,"201051344000417","219011344069620",28.37,26.50,0,333.33,373.61,42.3,38.9,0.345,513844.8,513844.8,2906,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039218,870004.00
08/12/2016 18:00,2,1.340,ACTIVE,212.83,348.36,60.044,1471039204,"274151322000083","219011344069620",28.41,30.50,0,334.54,360.99,38.6,35.3,0.274,775944.1,775944.1,2888,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039219,870005.00
08/12/2016 18:00,2,1.432,ACTIVE,213.74,351.07,60.012,1471039204,"274151322000076","219011344069620",28.80,30.30,0,335.74,363.09,41.9,38.5,0.283,827634.3,827634.3,2892,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039220,870006.00
08/12/2016 18:00,2,1.484,ACTIVE,214.87,350.77,59.996,1471039204,"201051344000868","219011344069620",28.45,27.00,0,335.44,371.51,42.8,39.4,0.336,511437.5,511437.5,2909,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039221,870007.00
08/12/2016 18:00,2,1.408,ACTIVE,212.83,343.55,59.991,1471039204,"274151322000095","219011344069620",28.69,30.30,0,334.84,362.19,40.9,37.6,0.278,819257.7,819257.7,2896,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039221,870008.00
08/12/2016 18:00,2,1.439,ACTIVE,215.09,353.17,60.023,1471039204,"201051344000988","219011344069620",28.94,26.80,0,335.44,374.51,42.3,38.9,0.354,507674.3,507674.3,2915,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039222,870009.00
08/12/2016 18:00,2,1.473,ACTIVE,214.19,349.56,59.996,1471039204,"201051344001025","219011344069620",28.69,26.80,0,333.63,373.91,42.8,39.4,0.340,521785.9,521785.9,2905,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039223,870010.00
08/12/2016 18:00,2,1.459,ACTIVE,215.09,351.07,60.002,1471039204,"201051344000458","219011344069620",28.61,28.30,0,336.64,371.81,42.3,38.9,0.358,518870.5,518870.5,2903,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039224,870011.00
08/12/2016 18:00,2,1.463,ACTIVE,215.54,353.77,59.996,1471039204,"201051344000853","219011344069620",28.61,27.00,0,337.24,375.41,42.5,39.0,0.345,517990.8,517990.8,2905,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039225,870012.00
08/12/2016 18:00,2,1.412,ACTIVE,214.41,350.17,59.996,1471039204,"201051344000685","219011344069620",28.86,26.00,0,332.73,372.41,41.3,37.9,0.345,521604.9,521604.9,2915,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039226,870013.00
08/12/2016 18:00,2,1.393,ACTIVE,214.41,349.26,59.986,1471039204,"201051344000917","219011344069620",29.00,27.50,0,333.63,372.71,41.0,37.6,0.331,518519.5,518519.5,2921,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039227,870014.00
08/12/2016 18:00,2,1.414,ACTIVE,214.64,348.96,60.049,1471039204,"201051344001145","219011344069620",28.82,25.80,0,333.63,371.51,41.4,38.0,0.331,523750.5,523750.5,2921,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039228,870015.00
08/12/2016 18:00,2,1.443,ACTIVE,214.87,350.17,60.028,1471039204,"201051344000651","219011344069620",28.63,28.00,0,334.24,372.41,41.9,38.5,0.345,516550.2,516550.2,2901,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039229,870016.00
08/12/2016 18:00,2,1.307,ACTIVE,212.61,345.06,60.034,1471039204,"274151322000088","219011344069620",27.71,30.00,0,334.54,360.08,36.6,33.4,0.252,747688.6,747688.6,2882,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039230,870017.00
08/12/2016 18:00,2,0.869,ACTIVE,213.74,428.01,59.996,1471039204,"274151322000068","219011344069620",39.72,32.20,0,336.34,440.04,35.2,32.0,0.230,641268.7,641268.7,2928,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039230,870018.00
08/12/2016 18:00,2,1.469,ACTIVE,214.19,348.06,59.996,1471039204,"201051344001135","219011344069620",28.71,27.30,0,333.33,371.51,42.7,39.3,0.340,512671.8,512671.8,2902,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039231,870019.00
08/12/2016 18:00,2,1.465,ACTIVE,214.64,351.67,60.002,1471039204,"201051344000594","219011344069620",28.94,26.30,0,333.93,371.51,43.0,39.5,0.340,523292.3,523292.3,2907,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039232,870020.00
08/12/2016 18:00,2,1.451,ACTIVE,214.64,348.96,60.039,1471039204,"201051344001203","219011344069620",28.63,27.30,0,333.63,373.01,42.1,38.7,0.354,520564.1,520564.1,2914,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039233,870021.00
08/12/2016 18:00,2,1.332,ACTIVE,213.29,348.36,60.002,1471039204,"274151322000054","219011344069620",27.69,31.00,0,334.54,360.69,37.4,34.1,0.256,763218.3,763218.3,2878,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039234,870022.00
08/12/2016 18:00,2,1.486,ACTIVE,215.09,351.07,60.044,1471039204,"201051344000867","219011344069620",28.35,27.80,0,335.14,370.90,42.6,39.2,0.345,510547.0,510547.0,2905,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039235,870023.00
08/12/2016 18:00,2,1.404,ACTIVE,214.41,349.56,59.959,1471039204,"201051344001093","219011344069620",28.65,26.50,0,334.24,371.21,40.8,37.4,0.318,517933.0,517933.0,2921,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039236,870024.00
08/12/2016 18:00,2,1.453,ACTIVE,215.09,352.27,59.996,1471039204,"201051344000900","219011344069620",28.51,27.50,0,335.44,371.51,42.0,38.6,0.336,526913.0,526913.0,2915,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039237,870025.00
08/12/2016 18:00,2,1.443,ACTIVE,215.54,351.37,59.996,1471039204,"201051344000648","219011344069620",28.57,27.00,0,336.64,371.81,41.8,38.4,0.340,516605.3,516605.3,2903,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039238,870026.00
08/12/2016 18:00,2,1.441,ACTIVE,215.32,351.67,60.002,1471039204,"201051344000569","219011344069620",28.88,27.50,0,335.44,371.81,42.2,38.8,0.340,527263.8,527263.8,2904,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039239,870027.00
08/12/2016 18:00,2,1.473,ACTIVE,215.09,351.67,59.981,1471039204,"201051344000983","219011344069620",28.69,27.80,0,336.04,372.11,42.8,39.4,0.349,519416.9,519416.9,2902,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039240,870028.00
08/12/2016 18:00,2,1.457,ACTIVE,215.09,351.37,59.996,1471039204,"201051344001158","219011344069620",28.57,26.30,0,335.74,372.11,42.2,38.8,0.345,511998.8,511998.8,2910,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039241,870029.00
08/12/2016 18:00,2,1.426,ACTIVE,215.54,352.57,59.996,1471039204,"201051344000576","219011344069620",28.57,27.50,0,336.64,373.91,41.2,37.9,0.336,519326.9,519326.9,2908,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039242,870030.00
08/12/2016 18:00,2,1.311,ACTIVE,213.51,344.15,59.991,1471039204,"274151322000087","219011344069620",27.65,38.00,0,334.54,359.78,36.7,33.5,0.225,735832.9,735832.9,2917,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471039243,870031.00
08/12/2016 18:15,2,1.543,ACTIVE,215.77,353.17,59.991,1471040103,"201051344000645","219011344069620",28.31,28.30,0,337.24,377.22,44.2,40.8,0.367,518891.1,518891.1,2908,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040104,870032.00
08/12/2016 18:15,2,1.379,ACTIVE,213.74,347.16,59.991,1471040103,"274151322000085","219011344069620",27.71,30.50,0,336.04,361.59,38.7,35.5,0.261,763570.4,763570.4,2879,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040105,870033.00
08/12/2016 18:15,2,1.559,ACTIVE,215.54,353.47,59.991,1471040103,"201051344000633","219011344069620",28.53,26.50,0,336.04,377.82,45.0,41.6,0.371,510375.3,510375.3,2903,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040106,870034.00
08/12/2016 18:15,2,1.549,ACTIVE,215.32,352.57,59.986,1471040103,"201051344000469","219011344069620",28.73,25.50,0,335.14,376.31,45.1,41.6,0.380,512573.5,512573.5,2917,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040107,870035.00
08/12/2016 18:15,2,1.537,ACTIVE,214.64,350.47,59.986,1471040103,"201051344000646","219011344069620",28.75,25.80,0,333.33,371.81,44.8,41.3,0.367,513810.4,513810.4,2904,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040108,870036.00
08/12/2016 18:15,2,1.439,ACTIVE,213.29,351.07,59.981,1471040103,"274151322000052","219011344069620",28.33,29.50,0,334.54,362.79,41.3,38.0,0.283,783031.1,783031.1,2880,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040109,870037.00
08/12/2016 18:15,2,1.592,ACTIVE,215.32,351.67,60.002,1471040103,"201051344000585","219011344069620",28.77,26.50,0,334.24,373.01,46.4,42.8,0.376,522804.3,522804.3,2898,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040109,870038.00
08/12/2016 18:15,2,1.482,ACTIVE,214.64,348.96,60.028,1471040103,"201051344001230","219011344069620",28.86,25.30,0,331.83,370.00,43.3,39.9,0.354,517128.2,517128.2,2920,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040110,870039.00
08/12/2016 18:15,2,1.512,ACTIVE,215.54,351.07,59.996,1471040103,"201051344000582","219011344069620",28.53,27.00,0,334.84,372.41,43.7,40.2,0.358,509929.2,509929.2,2904,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040111,870040.00
08/12/2016 18:15,2,1.537,ACTIVE,214.64,350.17,59.991,1471040103,"201051344000955","219011344069620",28.96,26.50,0,333.03,370.90,45.1,41.6,0.371,523533.3,523533.3,2911,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040112,870041.00
08/12/2016 18:15,2,0.914,ACTIVE,213.51,421.40,59.991,1471040103,"274151322000094","219011344069620",39.12,31.80,0,336.94,439.74,35.8,32.6,0.243,641074.5,641074.5,2933,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040113,870042.00
08/12/2016 18:15,2,1.549,ACTIVE,215.54,352.57,59.986,1471040103,"201051344000579","219011344069620",29.44,25.80,0,336.94,376.92,46.2,42.7,0.371,526866.1,526866.1,2915,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040114,870043.00
08/12/2016 18:15,2,1.545,ACTIVE,214.64,349.56,59.986,1471040103,"201051344000890","219011344069620",28.73,26.00,0,334.24,372.11,45.0,41.5,0.354,520772.2,520772.2,2905,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040115,870044.00
08/12/2016 18:15,2,1.525,ACTIVE,215.09,351.07,60.007,1471040103,"201051344000438","219011344069620",28.90,26.30,0,335.14,372.71,44.7,41.2,0.371,522353.8,522353.8,2913,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040116,870045.00
08/12/2016 18:15,2,1.525,ACTIVE,214.87,350.47,59.991,1471040103,"201051344000417","219011344069620",28.88,26.00,0,334.24,372.11,44.7,41.2,0.367,513855.3,513855.3,2907,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040117,870046.00
08/12/2016 18:15,2,1.408,ACTIVE,213.29,349.26,59.986,1471040103,"274151322000083","219011344069620",28.43,30.00,0,334.84,363.09,40.5,37.2,0.283,775953.6,775953.6,2889,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040118,870047.00
08/12/2016 18:15,2,1.496,ACTIVE,213.74,344.76,59.981,1471040103,"274151322000076","219011344069620",29.00,29.80,0,335.74,364.59,43.9,40.5,0.309,827644.6,827644.6,2893,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040119,870048.00
08/12/2016 18:15,2,1.537,ACTIVE,215.09,351.37,59.949,1471040103,"201051344000868","219011344069620",28.94,26.50,0,335.14,373.61,45.1,41.6,0.358,511448.1,511448.1,2910,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040120,870049.00
08/12/2016 18:15,2,1.477,ACTIVE,213.29,346.26,60.018,1471040103,"274151322000095","219011344069620",28.86,30.00,0,334.24,363.69,43.1,39.7,0.287,819267.9,819267.9,2897,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040121,870050.00
08/12/2016 18:15,2,1.539,ACTIVE,215.32,354.07,59.981,1471040103,"201051344000988","219011344069620",28.77,26.30,0,335.44,378.72,44.8,41.3,0.376,507684.9,507684.9,2916,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040122,870051.00
08/12/2016 18:15,2,1.551,ACTIVE,215.09,350.17,59.991,1471040103,"201051344001025","219011344069620",28.82,26.50,0,334.24,373.31,45.3,41.8,0.354,521796.6,521796.6,2906,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040122,870052.00
08/12/2016 18:15,2,1.551,ACTIVE,215.32,351.67,59.981,1471040103,"201051344000458","219011344069620",28.49,27.80,0,336.34,377.22,44.8,41.3,0.376,518881.0,518881.0,2904,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040123,870053.00
08/12/2016 18:15,2,1.551,ACTIVE,216.22,353.47,59.996,1471040103,"201051344000853","219011344069620",28.51,26.80,0,337.84,378.42,44.8,41.3,0.371,518001.4,518001.4,2906,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040124,870054.00
08/12/2016 18:15,2,1.484,ACTIVE,215.09,350.77,59.975,1471040103,"201051344000685","219011344069620",29.02,25.80,0,334.24,371.81,43.7,40.2,0.376,521615.2,521615.2,2916,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040125,870055.00
08/12/2016 18:15,2,1.502,ACTIVE,215.09,350.17,59.996,1471040103,"201051344000917","219011344069620",28.41,27.30,0,333.63,371.81,43.2,39.8,0.354,518529.7,518529.7,2922,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040126,870056.00
08/12/2016 18:15,2,1.486,ACTIVE,215.09,350.47,60.023,1471040103,"201051344001145","219011344069620",28.96,25.30,0,334.24,371.81,43.6,40.2,0.349,523760.8,523760.8,2922,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040127,870057.00
08/12/2016 18:15,2,1.520,ACTIVE,215.32,351.37,59.986,1471040103,"201051344000651","219011344069620",28.77,27.50,0,334.24,373.01,44.3,40.9,0.358,516560.7,516560.7,2902,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040128,870058.00
08/12/2016 18:15,2,1.373,ACTIVE,213.06,343.85,59.981,1471040103,"274151322000088","219011344069620",27.79,29.50,0,334.24,361.59,38.7,35.4,0.256,747697.6,747697.6,2883,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040129,870059.00
08/12/2016 18:15,2,0.924,ACTIVE,214.41,422.00,59.970,1471040103,"274151322000068","219011344069620",39.30,31.80,0,337.24,439.13,36.2,33.1,0.243,641277.4,641277.4,2929,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040130,870060.00
08/12/2016 18:15,2,1.535,ACTIVE,214.64,349.86,59.975,1471040103,"201051344001135","219011344069620",28.98,27.00,0,333.63,372.11,45.1,41.6,0.362,512682.4,512682.4,2903,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040131,870061.00
08/12/2016 18:15,2,1.566,ACTIVE,214.87,351.97,60.023,1471040103,"201051344000594","219011344069620",28.69,26.00,0,335.74,374.21,45.5,42.0,0.367,523303.0,523303.0,2908,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040132,870062.00
08/12/2016 18:15,2,1.523,ACTIVE,215.32,349.86,59.981,1471040103,"201051344001203","219011344069620",28.88,27.00,0,333.93,373.61,44.6,41.2,0.362,520574.6,520574.6,2915,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040133,870063.00
08/12/2016 18:15,2,1.402,ACTIVE,213.06,344.45,59.975,1471040103,"274151322000054","219011344069620",27.75,30.80,0,334.84,362.79,39.5,36.2,0.270,763227.5,763227.5,2879,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040133,870064.00
08/12/2016 18:15,2,1.525,ACTIVE,215.32,351.37,59.986,1471040103,"201051344000867","219011344069620",29.20,27.50,0,335.14,373.61,45.1,41.6,0.362,510557.7,510557.7,2906,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040134,870065.00
08/12/2016 18:15,2,1.475,ACTIVE,215.09,351.07,60.007,1471040103,"201051344001093","219011344069620",28.86,26.30,0,334.54,371.21,43.1,39.7,0.349,517943.1,517943.1,2922,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040135,870066.00
08/12/2016 18:15,2,1.521,ACTIVE,215.32,352.27,59.986,1471040103,"201051344000900","219011344069620",28.86,27.00,0,336.34,376.31,44.5,41.1,0.362,526923.5,526923.5,2916,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040136,870067.00
08/12/2016 18:15,2,1.537,ACTIVE,215.77,352.57,59.991,1471040103,"201051344000648","219011344069620",28.43,26.80,0,337.24,376.92,44.3,40.9,0.362,516615.7,516615.7,2904,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040137,870068.00
08/12/2016 18:15,2,1.518,ACTIVE,215.54,352.87,60.007,1471040103,"201051344000569","219011344069620",29.12,27.00,0,336.34,376.31,44.8,41.3,0.367,527274.4,527274.4,2905,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040138,870069.00
08/12/2016 18:15,2,1.537,ACTIVE,215.54,352.57,59.991,1471040103,"201051344000983","219011344069620",29.14,27.30,0,336.34,374.81,45.4,41.9,0.371,519427.6,519427.6,2903,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040139,870070.00
08/12/2016 18:15,2,1.547,ACTIVE,215.32,351.67,60.023,1471040103,"201051344001158","219011344069620",28.57,26.00,0,336.64,376.31,44.8,41.3,0.367,512009.4,512009.4,2911,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040140,870071.00
08/12/2016 18:15,2,1.521,ACTIVE,215.77,353.47,60.012,1471040103,"201051344000576","219011344069620",28.45,27.00,0,337.54,377.82,43.9,40.4,0.362,519337.2,519337.2,2909,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040141,870072.00
08/12/2016 18:15,2,1.371,ACTIVE,213.51,344.45,60.007,1471040103,"274151322000087","219011344069620",27.83,37.50,0,335.14,361.29,38.7,35.4,0.225,735842.0,735842.0,2918,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471040142,870073.00
08/12/2016 18:30,2,1.486,ACTIVE,215.77,352.27,59.986,1471041003,"201051344000645","219011344069620",28.35,28.00,0,337.84,389.24,42.7,39.3,0.349,518902.5,518902.5,2909,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041004,870074.00
08/12/2016 18:30,2,1.332,ACTIVE,213.51,348.06,59.986,1471041003,"274151322000085","219011344069620",27.71,30.30,0,335.74,369.10,37.5,34.3,0.256,763580.2,763580.2,2880,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041005,870075.00
08/12/2016 18:30,2,1.500,ACTIVE,215.54,353.47,59.981,1471041003,"201051344000633","219011344069620",28.57,26.30,0,335.74,390.74,43.4,40.0,0.362,510386.8,510386.8,2904,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041006,870076.00
08/12/2016 18:30,2,1.490,ACTIVE,215.32,353.47,59.922,1471041003,"201051344000469","219011344069620",28.80,25.50,0,335.44,390.74,43.5,40.0,0.367,512585.1,512585.1,2918,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041007,870077.00
08/12/2016 18:30,2,1.477,ACTIVE,213.74,348.96,59.970,1471041003,"201051344000646","219011344069620",28.94,25.50,0,333.63,383.53,43.3,39.9,0.358,513821.8,513821.8,2905,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041008,870078.00
08/12/2016 18:30,2,1.387,ACTIVE,212.83,347.46,59.970,1471041003,"274151322000052","219011344069620",28.49,29.30,0,334.84,370.00,40.0,36.7,0.256,783041.6,783041.6,2881,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041009,870079.00
08/12/2016 18:30,2,1.533,ACTIVE,214.41,349.86,59.981,1471041003,"201051344000585","219011344069620",28.88,26.30,0,335.14,385.33,44.9,41.4,0.358,522816.2,522816.2,2899,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041010,870080.00
08/12/2016 18:30,2,1.445,ACTIVE,213.96,347.16,59.933,1471041003,"201051344001230","219011344069620",28.45,25.30,0,333.03,381.12,41.7,38.3,0.336,517139.2,517139.2,2921,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041011,870081.00
08/12/2016 18:30,2,1.465,ACTIVE,214.64,349.56,60.007,1471041003,"201051344000582","219011344069620",28.45,27.00,0,334.24,384.43,42.3,38.9,0.345,509940.4,509940.4,2905,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041012,870082.00
08/12/2016 18:30,2,1.486,ACTIVE,213.74,348.06,59.970,1471041003,"201051344000955","219011344069620",28.94,26.30,0,333.33,382.63,43.6,40.2,0.358,523544.8,523544.8,2912,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041012,870083.00
08/12/2016 18:30,2,0.906,ACTIVE,213.74,410.58,59.981,1471041003,"274151322000094","219011344069620",38.35,31.80,0,336.04,442.74,34.8,31.7,0.234,641083.7,641083.7,2934,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041013,870084.00
08/12/2016 18:30,2,1.521,ACTIVE,215.54,353.17,60.039,1471041003,"201051344000579","219011344069620",29.02,25.80,0,336.64,391.34,44.8,41.3,0.358,526878.0,526878.0,2916,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041014,870085.00
08/12/2016 18:30,2,1.457,ACTIVE,214.41,349.26,59.981,1471041003,"201051344000438","219011344069620",29.24,26.30,0,334.24,384.13,43.2,39.7,0.358,522365.2,522365.2,2914,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041016,870086.00
08/12/2016 18:30,2,1.498,ACTIVE,214.19,348.66,59.991,1471041003,"201051344000417","219011344069620",28.43,26.00,0,333.93,382.93,43.2,39.8,0.354,513866.7,513866.7,2908,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041017,870087.00
08/12/2016 18:30,2,1.365,ACTIVE,213.29,347.46,59.991,1471041003,"274151322000083","219011344069620",28.37,29.50,0,334.24,370.30,39.2,35.9,0.283,775964.0,775964.0,2890,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041018,870088.00
08/12/2016 18:30,2,1.467,ACTIVE,213.74,347.46,59.991,1471041003,"274151322000076","219011344069620",28.63,29.30,0,336.34,373.01,42.5,39.1,0.292,827655.8,827655.8,2894,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041019,870089.00
08/12/2016 18:30,2,1.521,ACTIVE,215.09,351.97,59.981,1471041003,"201051344000868","219011344069620",28.29,26.50,0,335.44,386.23,43.6,40.1,0.345,511459.6,511459.6,2911,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041020,870090.00
08/12/2016 18:30,2,1.436,ACTIVE,213.29,347.46,59.959,1471041003,"274151322000095","219011344069620",28.69,30.00,0,335.44,372.41,41.7,38.4,0.283,819278.9,819278.9,2898,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041021,870091.00
08/12/2016 18:30,2,1.512,ACTIVE,215.32,353.77,59.975,1471041003,"201051344000988","219011344069620",28.23,26.00,0,336.04,390.74,43.2,39.8,0.367,507696.4,507696.4,2917,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041022,870092.00
08/12/2016 18:30,2,1.488,ACTIVE,213.96,347.76,59.970,1471041003,"201051344001025","219011344069620",28.94,26.30,0,334.84,385.03,43.7,40.2,0.349,521808.2,521808.2,2907,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041023,870093.00
08/12/2016 18:30,2,1.508,ACTIVE,215.32,352.57,59.986,1471041003,"201051344000458","219011344069620",28.25,27.80,0,336.94,390.14,43.2,39.8,0.358,518892.5,518892.5,2905,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041024,870094.00
08/12/2016 18:30,2,1.486,ACTIVE,215.77,354.07,59.981,1471041003,"201051344000853","219011344069620",28.71,26.50,0,337.24,388.64,43.3,39.8,0.349,518012.9,518012.9,2907,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041025,870095.00
08/12/2016 18:30,2,1.445,ACTIVE,214.19,350.17,59.975,1471041003,"201051344000685","219011344069620",28.71,25.80,0,333.33,383.83,42.1,38.7,0.358,521626.4,521626.4,2917,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041026,870096.00
08/12/2016 18:30,2,1.445,ACTIVE,214.41,349.26,60.002,1471041003,"201051344000917","219011344069620",28.59,27.00,0,333.03,383.83,41.9,38.5,0.345,518540.9,518540.9,2923,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041027,870097.00
08/12/2016 18:30,2,1.434,ACTIVE,214.41,349.26,59.981,1471041003,"201051344001145","219011344069620",28.96,25.30,0,334.84,383.83,42.1,38.7,0.336,523772.0,523772.0,2923,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041028,870098.00
08/12/2016 18:30,2,1.484,ACTIVE,214.41,350.17,59.986,1471041003,"201051344000651","219011344069620",28.51,27.30,0,336.04,385.33,42.8,39.4,0.345,516572.1,516572.1,2903,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041029,870099.00
08/12/2016 18:30,2,1.330,ACTIVE,213.29,350.47,60.002,1471041003,"274151322000088","219011344069620",27.73,29.30,0,335.14,368.50,37.4,34.2,0.252,747707.5,747707.5,2884,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041030,870100.00
08/12/2016 18:30,2,0.934,ACTIVE,213.96,413.89,59.959,1471041003,"274151322000068","219011344069620",38.57,31.50,0,337.54,447.55,36.5,33.3,0.234,641286.8,641286.8,2930,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041031,870101.00
08/12/2016 18:30,2,1.506,ACTIVE,213.96,348.36,59.975,1471041003,"201051344001135","219011344069620",28.61,26.80,0,334.24,384.43,43.7,40.2,0.358,512694.0,512694.0,2904,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041032,870102.00
08/12/2016 18:30,2,1.516,ACTIVE,214.87,352.27,59.970,1471041003,"201051344000594","219011344069620",28.67,25.80,0,335.14,385.33,44.0,40.6,0.358,523314.7,523314.7,2909,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041032,870103.00
08/12/2016 18:30,2,1.492,ACTIVE,214.41,348.66,59.981,1471041003,"201051344001203","219011344069620",28.53,27.00,0,334.84,385.33,43.1,39.7,0.349,520586.0,520586.0,2916,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041033,870104.00
08/12/2016 18:30,2,1.354,ACTIVE,213.29,348.36,59.965,1471041003,"274151322000054","219011344069620",27.77,30.30,0,334.84,369.40,38.1,34.8,0.261,763237.5,763237.5,2880,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041034,870105.00
08/12/2016 18:30,2,1.504,ACTIVE,215.09,350.77,59.949,1471041003,"201051344000867","219011344069620",28.71,27.30,0,336.04,385.33,43.8,40.3,0.345,510569.3,510569.3,2907,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041035,870106.00
08/12/2016 18:30,2,1.430,ACTIVE,214.19,349.26,59.975,1471041003,"201051344001093","219011344069620",28.82,26.30,0,335.14,382.93,41.8,38.4,0.336,517954.2,517954.2,2923,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041036,870107.00
08/12/2016 18:30,2,1.479,ACTIVE,215.32,352.87,59.981,1471041003,"201051344000900","219011344069620",28.67,27.00,0,336.04,390.44,43.0,39.5,0.340,526935.0,526935.0,2917,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041037,870108.00
08/12/2016 18:30,2,1.492,ACTIVE,215.54,352.57,59.975,1471041003,"201051344000648","219011344069620",28.31,26.50,0,336.34,390.74,42.8,39.4,0.349,516627.1,516627.1,2905,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041038,870109.00
08/12/2016 18:30,2,1.523,ACTIVE,215.32,352.57,59.986,1471041003,"201051344000569","219011344069620",27.93,26.80,0,336.64,389.54,43.1,39.7,0.349,527285.9,527285.9,2906,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041039,870110.00
08/12/2016 18:30,2,1.500,ACTIVE,215.54,352.87,59.970,1471041003,"201051344000983","219011344069620",28.80,27.00,0,336.04,389.24,43.8,40.4,0.358,519439.2,519439.2,2904,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041040,870111.00
08/12/2016 18:30,2,1.510,ACTIVE,215.32,352.27,59.981,1471041003,"201051344001158","219011344069620",28.29,25.80,0,335.14,389.54,43.3,39.9,0.358,512020.9,512020.9,2912,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041041,870112.00
08/12/2016 18:30,2,1.461,ACTIVE,215.77,353.47,59.996,1471041003,"201051344000576","219011344069620",28.59,27.00,0,336.94,389.24,42.4,39.0,0.349,519348.5,519348.5,2910,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041042,870113.00
08/12/2016 18:30,2,1.334,ACTIVE,213.51,350.77,59.991,1471041003,"274151322000087","219011344069620",27.79,37.50,0,335.14,368.50,37.4,34.2,0.217,735851.9,735851.9,2919,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041043,870114.00
08/12/2016 18:30,2,1.490,ACTIVE,213.96,348.36,59.981,1471041003,"201051344000890","219011344069620",28.73,26.00,0,335.14,366.70,43.4,40.0,0.345,520784.0,520784.0,2906,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041043,870115.00
08/12/2016 18:45,2,1.395,ACTIVE,215.09,350.47,59.991,1471041903,"201051344000645","219011344069620",28.53,27.80,0,337.24,371.51,40.4,37.0,0.327,518911.5,518911.5,2910,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041904,870116.00
08/12/2016 18:45,2,1.258,ACTIVE,213.51,346.56,59.996,1471041903,"274151322000085","219011344069620",27.77,29.50,0,335.74,358.88,35.3,32.2,0.230,763588.1,763588.1,2881,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041905,870117.00
08/12/2016 18:45,2,1.418,ACTIVE,214.64,351.37,59.991,1471041903,"201051344000633","219011344069620",28.61,25.80,0,336.64,373.01,41.1,37.7,0.336,510396.1,510396.1,2905,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041906,870118.00
08/12/2016 18:45,2,1.406,ACTIVE,213.74,348.06,59.954,1471041903,"201051344000646","219011344069620",28.67,25.00,0,332.13,367.30,40.8,37.5,0.336,513831.0,513831.0,2906,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041908,870119.00
08/12/2016 18:45,2,1.305,ACTIVE,213.06,342.95,59.986,1471041903,"274151322000052","219011344069620",28.43,28.50,0,334.54,359.78,37.6,34.4,0.252,783050.0,783050.0,2882,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041909,870120.00
08/12/2016 18:45,2,1.449,ACTIVE,214.41,348.96,59.991,1471041903,"201051344000585","219011344069620",28.96,26.00,0,334.24,368.50,42.5,39.1,0.340,522825.8,522825.8,2900,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041910,870121.00
08/12/2016 18:45,2,1.354,ACTIVE,213.96,347.16,59.981,1471041903,"201051344001230","219011344069620",28.84,25.00,0,331.83,365.80,39.6,36.3,0.323,517148.1,517148.1,2922,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041911,870122.00
08/12/2016 18:45,2,1.387,ACTIVE,214.64,348.66,59.991,1471041903,"201051344000582","219011344069620",28.37,26.50,0,333.63,368.20,39.9,36.5,0.318,509949.3,509949.3,2906,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041912,870123.00
08/12/2016 18:45,2,1.400,ACTIVE,213.74,347.46,59.986,1471041903,"201051344000955","219011344069620",28.88,25.80,0,331.83,367.90,41.0,37.6,0.331,523554.0,523554.0,2913,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041913,870124.00
08/12/2016 18:45,2,0.824,ACTIVE,213.74,416.89,59.986,1471041903,"274151322000094","219011344069620",39.22,31.00,0,334.24,434.93,32.9,29.8,0.221,641091.0,641091.0,2935,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041913,870125.00
08/12/2016 18:45,2,1.441,ACTIVE,214.64,350.77,59.986,1471041903,"201051344000579","219011344069620",29.02,25.50,0,336.94,371.81,42.4,39.0,0.336,526887.5,526887.5,2917,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041914,870126.00
08/12/2016 18:45,2,1.408,ACTIVE,213.96,347.16,59.986,1471041903,"201051344000890","219011344069620",28.86,25.80,0,333.03,368.20,41.1,37.8,0.323,520792.9,520792.9,2907,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041915,870127.00
08/12/2016 18:45,2,1.387,ACTIVE,214.41,348.66,59.991,1471041903,"201051344000438","219011344069620",28.98,25.50,0,333.63,368.50,40.8,37.4,0.331,522374.4,522374.4,2915,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041916,870128.00
08/12/2016 18:45,2,1.416,ACTIVE,214.19,348.06,59.981,1471041903,"201051344000417","219011344069620",28.39,25.50,0,332.73,367.30,40.7,37.4,0.331,513875.9,513875.9,2909,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041917,870129.00
08/12/2016 18:45,2,1.285,ACTIVE,213.29,349.86,60.023,1471041903,"274151322000083","219011344069620",28.39,29.00,0,335.14,359.48,36.9,33.7,0.256,775972.3,775972.3,2891,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041918,870130.00
08/12/2016 18:45,2,1.355,ACTIVE,213.96,344.76,59.981,1471041903,"274151322000076","219011344069620",29.04,28.80,0,336.04,361.59,39.9,36.6,0.274,827664.8,827664.8,2895,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041919,870131.00
08/12/2016 18:45,2,1.420,ACTIVE,214.41,350.47,59.986,1471041903,"201051344000868","219011344069620",28.69,26.00,0,336.34,370.60,41.3,37.9,0.327,511468.9,511468.9,2912,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041920,870132.00
08/12/2016 18:45,2,1.340,ACTIVE,213.06,343.25,59.986,1471041903,"274151322000095","219011344069620",28.94,29.50,0,334.54,360.38,39.3,36.0,0.256,819287.8,819287.8,2899,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041921,870133.00
08/12/2016 18:45,2,1.424,ACTIVE,214.64,351.97,59.991,1471041903,"201051344000988","219011344069620",28.35,25.50,0,336.04,373.61,40.9,37.6,0.345,507705.6,507705.6,2918,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041922,870134.00
08/12/2016 18:45,2,1.410,ACTIVE,214.19,347.46,59.991,1471041903,"201051344001025","219011344069620",28.88,25.80,0,333.63,368.80,41.2,37.9,0.327,521817.5,521817.5,2908,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041923,870135.00
08/12/2016 18:45,2,1.387,ACTIVE,214.64,349.86,60.023,1471041903,"201051344000458","219011344069620",29.02,27.30,0,337.54,371.51,40.8,37.4,0.345,518901.7,518901.7,2906,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041924,870136.00
08/12/2016 18:45,2,1.395,ACTIVE,215.32,351.67,59.986,1471041903,"201051344000853","219011344069620",28.92,26.00,0,338.74,374.51,40.9,37.5,0.327,518022.1,518022.1,2908,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041925,870137.00
08/12/2016 18:45,2,1.359,ACTIVE,214.19,348.36,59.986,1471041903,"201051344000685","219011344069620",28.82,25.50,0,333.63,368.50,39.7,36.4,0.340,521635.3,521635.3,2918,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041926,870138.00
08/12/2016 18:45,2,1.354,ACTIVE,214.41,348.96,59.996,1471041903,"201051344000917","219011344069620",28.90,26.80,0,332.43,367.60,39.6,36.3,0.318,518549.7,518549.7,2924,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041927,870139.00
08/12/2016 18:45,2,1.344,ACTIVE,214.41,348.66,60.018,1471041903,"201051344001145","219011344069620",29.24,25.00,0,333.33,367.90,39.9,36.6,0.318,523781.0,523781.0,2924,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041928,870140.00
