ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 18:45,2,1.387,ACTIVE,214.64,349.26,59.970,1471041903,"201051344000651","219011344069620",28.73,26.50,0,334.24,368.50,40.3,37.0,0.327,516581.2,516581.2,2904,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041928,870141.00
08/12/2016 18:45,2,1.242,ACTIVE,213.06,347.16,59.986,1471041903,"274151322000088","219011344069620",27.73,28.80,0,334.84,358.58,34.9,31.8,0.230,747715.3,747715.3,2885,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041929,870142.00
08/12/2016 18:45,2,0.865,ACTIVE,214.19,419.00,60.002,1471041903,"274151322000068","219011344069620",38.76,30.80,0,333.93,437.33,33.9,30.8,0.221,641294.4,641294.4,2931,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041930,870143.00
08/12/2016 18:45,2,1.400,ACTIVE,214.19,347.46,59.996,1471041903,"201051344001135","219011344069620",29.00,26.30,0,333.33,368.20,41.2,37.8,0.331,512703.3,512703.3,2905,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041931,870144.00
08/12/2016 18:45,2,1.402,ACTIVE,213.96,350.17,59.954,1471041903,"201051344000594","219011344069620",29.10,25.50,0,335.44,371.21,41.4,38.0,0.331,523324.0,523324.0,2910,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041932,870145.00
08/12/2016 18:45,2,1.402,ACTIVE,214.64,348.06,59.986,1471041903,"201051344001203","219011344069620",28.55,26.50,0,333.93,368.50,40.5,37.2,0.336,520595.1,520595.1,2917,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041933,870146.00
08/12/2016 18:45,2,1.264,ACTIVE,213.29,348.66,59.991,1471041903,"274151322000054","219011344069620",27.83,29.50,0,334.84,359.18,35.6,32.5,0.234,763245.6,763245.6,2881,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041934,870147.00
08/12/2016 18:45,2,1.424,ACTIVE,214.64,349.56,59.996,1471041903,"201051344000867","219011344069620",28.51,26.80,0,336.04,370.90,41.2,37.8,0.331,510578.6,510578.6,2908,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041935,870148.00
08/12/2016 18:45,2,1.342,ACTIVE,214.41,348.96,59.991,1471041903,"201051344001093","219011344069620",28.88,26.00,0,333.63,367.30,39.3,36.0,0.305,517963.0,517963.0,2924,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041936,870149.00
08/12/2016 18:45,2,1.398,ACTIVE,214.64,350.47,59.991,1471041903,"201051344000900","219011344069620",28.55,26.80,0,336.64,372.71,40.4,37.1,0.327,526944.1,526944.1,2918,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041937,870150.00
08/12/2016 18:45,2,1.400,ACTIVE,214.87,350.17,59.981,1471041903,"201051344000648","219011344069620",28.37,26.30,0,337.24,372.41,40.3,36.9,0.327,516636.2,516636.2,2906,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041938,870151.00
08/12/2016 18:45,2,1.377,ACTIVE,214.64,350.47,59.991,1471041903,"201051344000569","219011344069620",29.22,26.50,0,337.54,371.81,40.8,37.4,0.331,527295.1,527295.1,2907,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041939,870152.00
08/12/2016 18:45,2,1.414,ACTIVE,214.87,350.47,59.996,1471041903,"201051344000983","219011344069620",28.86,26.80,0,336.64,371.51,41.4,38.0,0.340,519448.6,519448.6,2905,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041939,870153.00
08/12/2016 18:45,2,1.402,ACTIVE,214.87,350.47,59.996,1471041903,"201051344001158","219011344069620",28.57,25.30,0,337.54,371.81,40.6,37.2,0.331,512030.1,512030.1,2913,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041940,870154.00
08/12/2016 18:45,2,1.387,ACTIVE,215.09,351.97,59.991,1471041903,"201051344000576","219011344069620",28.31,26.80,0,336.64,372.41,39.8,36.5,0.323,519357.4,519357.4,2911,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041941,870155.00
08/12/2016 18:45,2,1.252,ACTIVE,213.51,347.16,59.991,1471041903,"274151322000087","219011344069620",27.77,36.50,0,335.14,358.28,35.2,32.0,0.212,735859.8,735859.8,2920,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041942,870156.00
08/12/2016 18:45,2,1.416,ACTIVE,214.87,350.77,59.991,1471041903,"201051344000469","219011344069620",28.33,25.00,0,336.34,372.11,40.7,37.3,0.340,512594.6,512594.6,2919,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471041943,870157.00
08/12/2016 19:00,2,0.883,ACTIVE,214.87,345.66,60.007,1471042803,"201051344000645","219011344069620",28.13,27.00,0,335.44,368.50,25.2,22.4,0.190,518918.8,518918.8,2911,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042804,870158.00
08/12/2016 19:00,2,0.781,ACTIVE,213.06,339.34,60.002,1471042803,"274151322000085","219011344069620",27.51,29.00,0,335.14,357.68,21.8,19.1,0.137,763594.4,763594.4,2882,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042805,870159.00
08/12/2016 19:00,2,0.889,ACTIVE,214.64,347.16,60.002,1471042803,"201051344000633","219011344069620",28.63,25.30,0,334.84,370.90,25.8,23.0,0.199,510403.5,510403.5,2906,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042806,870160.00
08/12/2016 19:00,2,0.896,ACTIVE,214.64,345.66,60.023,1471042803,"201051344000469","219011344069620",28.47,24.50,0,335.14,368.20,25.9,23.0,0.203,512601.7,512601.7,2920,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042807,870161.00
08/12/2016 19:00,2,0.879,ACTIVE,213.74,344.15,60.012,1471042803,"201051344000646","219011344069620",28.82,24.80,0,332.73,365.80,25.7,22.9,0.190,513838.4,513838.4,2907,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042808,870162.00
08/12/2016 19:00,2,0.832,ACTIVE,212.61,343.25,60.007,1471042803,"274151322000052","219011344069620",27.77,27.80,0,333.93,358.88,23.4,20.7,0.155,783056.7,783056.7,2883,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042809,870163.00
08/12/2016 19:00,2,0.926,ACTIVE,214.41,344.45,60.039,1471042803,"201051344000585","219011344069620",28.61,25.30,0,333.03,367.60,26.9,24.0,0.203,522833.4,522833.4,2901,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042810,870164.00
08/12/2016 19:00,2,0.850,ACTIVE,213.74,343.25,60.012,1471042803,"201051344001230","219011344069620",28.41,24.50,0,331.53,364.89,24.5,21.7,0.186,517155.1,517155.1,2923,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042811,870165.00
08/12/2016 19:00,2,0.857,ACTIVE,214.41,344.45,60.012,1471042803,"201051344000582","219011344069620",28.49,26.00,0,333.33,366.70,24.8,22.0,0.190,509956.4,509956.4,2907,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042812,870166.00
08/12/2016 19:00,2,0.902,ACTIVE,213.74,343.25,60.055,1471042803,"201051344000955","219011344069620",28.33,25.30,0,332.43,365.49,25.9,23.1,0.199,523561.4,523561.4,2914,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042813,870167.00
08/12/2016 19:00,2,0.535,ACTIVE,212.83,397.96,59.996,1471042803,"274151322000094","219011344069620",37.00,30.30,0,333.03,435.83,20.1,17.5,0.137,641096.7,641096.7,2936,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042813,870168.00
08/12/2016 19:00,2,0.916,ACTIVE,214.41,345.66,60.023,1471042803,"201051344000579","219011344069620",28.92,25.00,0,335.74,369.40,26.9,24.0,0.199,526895.2,526895.2,2918,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042814,870169.00
08/12/2016 19:00,2,0.900,ACTIVE,213.96,343.55,60.012,1471042803,"201051344000890","219011344069620",28.39,25.30,0,333.33,366.10,25.9,23.1,0.190,520800.3,520800.3,2908,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042815,870170.00
08/12/2016 19:00,2,0.871,ACTIVE,214.19,343.55,60.012,1471042803,"201051344000438","219011344069620",28.88,25.30,0,333.93,367.00,25.5,22.7,0.194,522381.7,522381.7,2916,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042816,870171.00
08/12/2016 19:00,2,0.904,ACTIVE,214.19,343.85,60.055,1471042803,"201051344000417","219011344069620",28.05,25.00,0,332.73,366.10,25.7,22.9,0.199,513883.3,513883.3,2910,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042817,870172.00
08/12/2016 19:00,2,0.797,ACTIVE,212.83,343.25,60.007,1471042803,"274151322000083","219011344069620",27.77,28.30,0,334.54,358.58,22.4,19.7,0.155,775978.8,775978.8,2892,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042818,870173.00
08/12/2016 19:00,2,0.844,ACTIVE,213.29,344.15,60.002,1471042803,"274151322000076","219011344069620",28.55,27.80,0,335.44,360.08,24.4,21.6,0.159,827671.9,827671.9,2896,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042819,870174.00
08/12/2016 19:00,2,0.895,ACTIVE,214.19,344.76,60.012,1471042803,"201051344000868","219011344069620",28.41,25.50,0,334.84,368.20,25.8,22.9,0.194,511476.3,511476.3,2913,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042820,870175.00
08/12/2016 19:00,2,0.842,ACTIVE,212.83,340.85,60.007,1471042803,"274151322000095","219011344069620",27.73,28.50,0,334.54,359.48,23.6,20.9,0.155,819294.7,819294.7,2900,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042821,870176.00
08/12/2016 19:00,2,0.867,ACTIVE,214.41,346.56,60.018,1471042803,"201051344000988","219011344069620",28.57,25.00,0,334.54,370.60,25.1,22.3,0.199,507712.8,507712.8,2919,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042822,870177.00
08/12/2016 19:00,2,0.889,ACTIVE,213.96,342.95,59.991,1471042803,"201051344001025","219011344069620",28.49,25.00,0,333.63,367.00,25.6,22.8,0.190,521824.9,521824.9,2909,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042823,870178.00
08/12/2016 19:00,2,0.877,ACTIVE,214.19,345.06,59.981,1471042803,"201051344000458","219011344069620",28.47,26.50,0,336.04,368.80,25.3,22.5,0.203,518908.9,518908.9,2907,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042824,870179.00
08/12/2016 19:00,2,0.887,ACTIVE,215.09,346.56,60.007,1471042803,"201051344000853","219011344069620",28.15,25.50,0,336.34,370.00,25.3,22.5,0.190,518029.4,518029.4,2909,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042825,870180.00
08/12/2016 19:00,2,0.830,ACTIVE,214.19,345.06,60.018,1471042803,"201051344000685","219011344069620",28.75,25.00,0,332.73,366.70,24.2,21.4,0.194,521642.3,521642.3,2919,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042826,870181.00
08/12/2016 19:00,2,0.840,ACTIVE,214.19,344.15,60.018,1471042803,"201051344000917","219011344069620",28.45,26.30,0,331.83,366.10,24.2,21.5,0.181,518556.7,518556.7,2925,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042826,870182.00
08/12/2016 19:00,2,0.854,ACTIVE,214.19,344.15,60.012,1471042803,"201051344001145","219011344069620",28.29,24.50,0,334.54,366.70,24.5,21.7,0.177,523788.0,523788.0,2925,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042827,870183.00
08/12/2016 19:00,2,0.867,ACTIVE,214.41,344.76,59.986,1471042803,"201051344000651","219011344069620",28.21,26.00,0,334.24,366.70,24.8,22.0,0.186,516588.3,516588.3,2905,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042828,870184.00
08/12/2016 19:00,2,0.766,ACTIVE,212.38,339.95,60.002,1471042803,"274151322000088","219011344069620",27.14,27.80,0,334.24,357.38,21.0,18.4,0.137,747721.4,747721.4,2886,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042829,870185.00
08/12/2016 19:00,2,0.539,ACTIVE,213.51,403.07,60.012,1471042803,"274151322000068","219011344069620",37.79,30.00,0,333.33,432.82,20.7,18.0,0.128,641300.3,641300.3,2932,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042830,870186.00
08/12/2016 19:00,2,0.887,ACTIVE,213.74,342.95,60.018,1471042803,"201051344001135","219011344069620",28.71,25.50,0,332.73,365.49,25.8,23.0,0.190,512710.7,512710.7,2906,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042831,870187.00
08/12/2016 19:00,2,0.887,ACTIVE,214.19,345.36,60.007,1471042803,"201051344000594","219011344069620",28.51,25.00,0,334.24,367.90,25.7,22.8,0.199,523331.5,523331.5,2911,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042832,870188.00
08/12/2016 19:00,2,0.875,ACTIVE,214.19,343.85,60.028,1471042803,"201051344001203","219011344069620",28.29,26.00,0,333.93,367.30,25.1,22.3,0.194,520602.4,520602.4,2918,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042833,870189.00
08/12/2016 19:00,2,0.777,ACTIVE,212.83,340.25,60.012,1471042803,"274151322000054","219011344069620",27.51,28.80,0,334.54,357.98,21.7,19.0,0.141,763251.8,763251.8,2882,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042834,870190.00
08/12/2016 19:00,2,0.885,ACTIVE,214.64,344.76,60.012,1471042803,"201051344000867","219011344069620",28.55,26.00,0,334.84,368.50,25.6,22.8,0.186,510586.0,510586.0,2909,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042835,870191.00
08/12/2016 19:00,2,0.844,ACTIVE,214.19,343.55,60.023,1471042803,"201051344001093","219011344069620",28.51,25.50,0,333.93,366.10,24.4,21.6,0.181,517970.0,517970.0,2925,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042836,870192.00
08/12/2016 19:00,2,0.857,ACTIVE,214.19,345.36,59.970,1471042803,"201051344000900","219011344069620",28.39,26.00,0,334.84,368.20,24.7,21.9,0.194,526951.3,526951.3,2919,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042837,870193.00
08/12/2016 19:00,2,0.865,ACTIVE,214.87,344.76,60.007,1471042803,"201051344000648","219011344069620",28.35,25.50,0,335.74,368.50,24.9,22.1,0.190,516643.4,516643.4,2907,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042838,870194.00
08/12/2016 19:00,2,0.875,ACTIVE,214.41,345.66,60.007,1471042803,"201051344000569","219011344069620",28.51,25.80,0,335.74,368.80,25.3,22.5,0.194,527302.4,527302.4,2908,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042838,870195.00
08/12/2016 19:00,2,0.883,ACTIVE,214.64,345.06,60.018,1471042803,"201051344000983","219011344069620",28.67,26.00,0,335.14,367.90,25.7,22.9,0.199,519456.0,519456.0,2906,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042839,870196.00
08/12/2016 19:00,2,0.871,ACTIVE,214.64,345.36,60.002,1471042803,"201051344001158","219011344069620",28.19,24.80,0,335.44,368.50,24.9,22.1,0.194,512037.3,512037.3,2914,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042840,870197.00
08/12/2016 19:00,2,0.854,ACTIVE,214.87,346.26,60.012,1471042803,"201051344000576","219011344069620",28.15,25.80,0,335.74,368.50,24.4,21.6,0.186,519364.5,519364.5,2912,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042841,870198.00
08/12/2016 19:00,2,0.762,ACTIVE,212.83,344.45,60.007,1471042803,"274151322000087","219011344069620",27.41,35.40,0,334.24,357.68,21.1,18.4,0.106,735865.9,735865.9,2921,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471042842,870199.00
08/12/2016 19:15,2,0.646,ACTIVE,214.41,342.95,59.959,1471043703,"201051344000645","219011344069620",28.11,26.00,0,335.14,358.28,18.5,15.9,0.128,518922.7,518922.7,2912,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043704,870200.00
08/12/2016 19:15,2,0.562,ACTIVE,213.29,342.95,59.954,1471043703,"274151322000085","219011344069620",27.27,28.00,0,331.53,349.26,15.5,13.1,0.093,763597.6,763597.6,2883,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043705,870201.00
08/12/2016 19:15,2,0.658,ACTIVE,214.41,344.15,59.975,1471043703,"201051344000633","219011344069620",28.57,24.50,0,334.84,358.88,19.1,16.5,0.137,510407.6,510407.6,2907,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043706,870202.00
08/12/2016 19:15,2,0.666,ACTIVE,214.19,343.25,59.959,1471043703,"201051344000469","219011344069620",28.39,23.80,0,334.24,358.58,19.2,16.6,0.146,512605.8,512605.8,2921,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043707,870203.00
08/12/2016 19:15,2,0.666,ACTIVE,213.51,340.85,59.965,1471043703,"201051344000646","219011344069620",28.41,24.00,0,332.13,355.88,19.2,16.6,0.137,513842.5,513842.5,2908,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043708,870204.00
08/12/2016 19:15,2,0.609,ACTIVE,212.83,342.35,59.954,1471043703,"274151322000052","219011344069620",27.51,26.80,0,330.03,355.58,17.0,14.5,0.106,783060.3,783060.3,2884,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043709,870205.00
08/12/2016 19:15,2,0.715,ACTIVE,214.19,342.35,59.959,1471043703,"201051344000585","219011344069620",27.83,24.50,0,333.63,356.18,20.2,17.6,0.141,522837.8,522837.8,2902,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043710,870206.00
08/12/2016 19:15,2,0.631,ACTIVE,213.74,340.25,59.991,1471043703,"201051344001230","219011344069620",28.47,23.80,0,332.13,354.67,18.2,15.7,0.124,517159.0,517159.0,2924,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043711,870207.00
08/12/2016 19:15,2,0.646,ACTIVE,214.41,341.75,59.954,1471043703,"201051344000582","219011344069620",28.05,25.00,0,333.63,356.18,18.4,15.8,0.133,509960.3,509960.3,2908,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043712,870208.00
08/12/2016 19:15,2,0.668,ACTIVE,213.74,340.85,59.986,1471043703,"201051344000955","219011344069620",28.67,24.50,0,331.53,355.28,19.4,16.8,0.137,523565.6,523565.6,2915,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043712,870209.00
08/12/2016 19:15,2,0.379,ACTIVE,213.29,397.66,59.959,1471043703,"274151322000094","219011344069620",37.17,29.50,0,335.74,420.50,14.2,11.8,0.088,641099.6,641099.6,2937,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043713,870210.00
08/12/2016 19:15,2,0.693,ACTIVE,214.19,342.65,59.975,1471043703,"201051344000579","219011344069620",28.80,24.00,0,334.54,357.68,20.2,17.6,0.137,526899.5,526899.5,2919,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043714,870211.00
08/12/2016 19:15,2,0.682,ACTIVE,213.74,340.25,59.949,1471043703,"201051344000890","219011344069620",28.25,24.30,0,332.73,356.18,19.5,16.9,0.133,520804.5,520804.5,2909,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043715,870212.00
08/12/2016 19:15,2,0.648,ACTIVE,214.19,341.45,59.959,1471043703,"201051344000438","219011344069620",28.94,24.30,0,333.33,356.18,19.0,16.4,0.133,522385.7,522385.7,2917,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043716,870213.00
08/12/2016 19:15,2,0.684,ACTIVE,213.96,341.45,59.970,1471043703,"201051344000417","219011344069620",28.17,24.50,0,333.03,356.18,19.5,16.9,0.137,513887.4,513887.4,2911,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043717,870214.00
08/12/2016 19:15,2,0.582,ACTIVE,213.06,340.85,59.954,1471043703,"274151322000083","219011344069620",27.65,27.30,0,332.13,355.58,16.3,13.8,0.102,775982.1,775982.1,2893,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043718,870215.00
08/12/2016 19:15,2,0.617,ACTIVE,213.96,341.15,59.965,1471043703,"274151322000076","219011344069620",28.35,27.00,0,336.04,356.18,17.8,15.2,0.115,827675.6,827675.6,2897,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043719,870216.00
08/12/2016 19:15,2,0.688,ACTIVE,213.96,342.35,59.970,1471043703,"201051344000868","219011344069620",27.85,24.50,0,334.24,357.38,19.4,16.8,0.137,511480.4,511480.4,2914,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043720,870217.00
08/12/2016 19:15,2,0.602,ACTIVE,213.06,340.85,59.965,1471043703,"274151322000095","219011344069620",28.05,27.50,0,334.84,350.17,17.1,14.6,0.115,819298.2,819298.2,2901,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043721,870218.00
08/12/2016 19:15,2,0.660,ACTIVE,213.96,343.55,59.928,1471043703,"201051344000988","219011344069620",28.09,24.30,0,333.63,358.88,18.8,16.2,0.141,507716.8,507716.8,2920,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043722,870219.00
08/12/2016 19:15,2,0.670,ACTIVE,213.96,340.55,59.959,1471043703,"201051344001025","219011344069620",28.37,24.50,0,333.63,356.18,19.3,16.7,0.133,521828.9,521828.9,2910,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043723,870220.00
08/12/2016 19:15,2,0.666,ACTIVE,214.19,342.65,59.965,1471043703,"201051344000458","219011344069620",28.19,25.80,0,334.84,357.38,19.1,16.5,0.146,518913.0,518913.0,2908,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043724,870221.00
08/12/2016 19:15,2,0.670,ACTIVE,214.64,343.55,59.959,1471043703,"201051344000853","219011344069620",28.13,24.50,0,336.94,358.58,19.2,16.6,0.133,518033.4,518033.4,2910,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043725,870222.00
08/12/2016 19:15,2,0.623,ACTIVE,214.19,342.35,59.965,1471043703,"201051344000685","219011344069620",28.51,24.30,0,333.03,356.78,18.1,15.5,0.141,521646.1,521646.1,2920,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043726,870223.00
08/12/2016 19:15,2,0.643,ACTIVE,214.19,341.15,59.954,1471043703,"201051344000917","219011344069620",27.95,25.30,0,331.83,355.58,18.2,15.7,0.128,518560.5,518560.5,2926,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043727,870224.00
08/12/2016 19:15,2,0.645,ACTIVE,214.19,341.45,59.954,1471043703,"201051344001145","219011344069620",28.13,23.50,0,334.84,355.88,18.4,15.9,0.128,523791.9,523791.9,2926,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043727,870225.00
08/12/2016 19:15,2,0.652,ACTIVE,214.19,341.75,59.922,1471043703,"201051344000651","219011344069620",28.19,25.00,0,333.63,356.18,18.7,16.1,0.133,516592.2,516592.2,2906,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043728,870226.00
08/12/2016 19:15,2,0.566,ACTIVE,212.83,342.05,59.954,1471043703,"274151322000088","219011344069620",26.66,27.30,0,334.54,356.48,15.3,12.8,0.093,747724.5,747724.5,2887,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043729,870227.00
08/12/2016 19:15,2,0.396,ACTIVE,213.74,405.47,59.959,1471043703,"274151322000068","219011344069620",38.01,29.50,0,336.04,417.49,15.2,12.8,0.088,641303.4,641303.4,2933,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043730,870228.00
08/12/2016 19:15,2,0.691,ACTIVE,213.74,340.55,59.944,1471043703,"201051344001135","219011344069620",28.15,24.80,0,333.03,354.97,19.7,17.1,0.137,512714.8,512714.8,2907,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043731,870229.00
08/12/2016 19:15,2,0.686,ACTIVE,213.74,342.95,59.933,1471043703,"201051344000594","219011344069620",28.03,24.30,0,333.03,357.38,19.5,16.9,0.141,523335.6,523335.6,2912,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043732,870230.00
08/12/2016 19:15,2,0.666,ACTIVE,213.96,340.85,59.981,1471043703,"201051344001203","219011344069620",28.15,25.00,0,334.24,357.38,19.0,16.4,0.137,520606.4,520606.4,2919,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043733,870231.00
08/12/2016 19:15,2,0.576,ACTIVE,213.06,339.04,59.959,1471043703,"274151322000054","219011344069620",27.45,27.80,0,331.23,357.38,16.1,13.6,0.102,763255.1,763255.1,2883,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043734,870232.00
08/12/2016 19:15,2,0.674,ACTIVE,214.19,341.45,59.996,1471043703,"201051344000867","219011344069620",28.47,25.30,0,333.03,356.78,19.4,16.8,0.128,510590.0,510590.0,2910,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043735,870233.00
08/12/2016 19:15,2,0.652,ACTIVE,213.96,341.45,59.959,1471043703,"201051344001093","219011344069620",28.11,24.50,0,333.33,354.97,18.6,16.0,0.124,517973.9,517973.9,2926,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043736,870234.00
08/12/2016 19:15,2,0.646,ACTIVE,213.96,343.25,59.959,1471043703,"201051344000900","219011344069620",28.29,25.00,0,335.14,357.38,18.5,16.0,0.137,526955.1,526955.1,2920,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043737,870235.00
08/12/2016 19:15,2,0.672,ACTIVE,214.41,342.65,59.959,1471043703,"201051344000648","219011344069620",27.99,24.50,0,335.44,357.68,19.1,16.5,0.137,516647.4,516647.4,2908,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043737,870236.00
08/12/2016 19:15,2,0.680,ACTIVE,214.19,342.35,59.928,1471043703,"201051344000569","219011344069620",28.17,25.00,0,335.44,357.68,19.4,16.8,0.141,527306.5,527306.5,2909,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043738,870237.00
08/12/2016 19:15,2,0.686,ACTIVE,214.19,342.35,59.954,1471043703,"201051344000983","219011344069620",28.49,25.00,0,334.24,357.68,19.8,17.2,0.137,519460.1,519460.1,2907,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043739,870238.00
08/12/2016 19:15,2,0.664,ACTIVE,213.96,342.35,59.959,1471043703,"201051344001158","219011344069620",28.17,24.00,0,334.24,357.38,19.0,16.4,0.137,512041.2,512041.2,2915,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043740,870239.00
08/12/2016 19:15,2,0.643,ACTIVE,214.64,344.15,59.949,1471043703,"201051344000576","219011344069620",28.49,24.80,0,335.74,357.68,18.6,16.0,0.133,519368.3,519368.3,2913,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043741,870240.00
08/12/2016 19:15,2,0.578,ACTIVE,213.29,342.65,59.965,1471043703,"274151322000087","219011344069620",26.98,33.80,0,331.23,357.08,15.8,13.3,0.084,735869.1,735869.1,2922,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471043742,870241.00
08/12/2016 19:30,2,0.748,ACTIVE,214.41,342.95,60.007,1471044603,"201051344000645","219011344069620",28.15,25.30,0,324.32,352.87,21.3,18.7,0.164,518926.9,518926.9,2913,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044604,870242.00
08/12/2016 19:30,2,0.660,ACTIVE,212.83,342.65,59.965,1471044603,"274151322000085","219011344069620",27.55,27.30,0,323.41,346.56,18.5,15.9,0.115,763601.2,763601.2,2884,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044605,870243.00
08/12/2016 19:30,2,0.768,ACTIVE,214.41,344.76,59.954,1471044603,"201051344000633","219011344069620",28.31,23.80,0,323.41,354.97,22.1,19.4,0.164,510412.0,510412.0,2908,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044606,870244.00
08/12/2016 19:30,2,0.768,ACTIVE,214.19,343.55,59.954,1471044603,"201051344000469","219011344069620",28.41,23.00,0,322.81,352.27,22.1,19.4,0.168,512610.2,512610.2,2922,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044607,870245.00
08/12/2016 19:30,2,0.771,ACTIVE,213.51,342.05,59.975,1471044603,"201051344000646","219011344069620",28.25,23.50,0,319.81,350.77,22.1,19.4,0.164,513846.9,513846.9,2909,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044608,870246.00
08/12/2016 19:30,2,0.695,ACTIVE,212.61,342.05,60.012,1471044603,"274151322000052","219011344069620",28.03,26.50,0,320.71,347.46,19.8,17.1,0.128,783064.2,783064.2,2885,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044609,870247.00
08/12/2016 19:30,2,0.803,ACTIVE,214.19,342.35,59.975,1471044603,"201051344000585","219011344069620",28.51,24.00,0,322.51,351.37,23.2,20.5,0.168,522842.5,522842.5,2903,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044610,870248.00
08/12/2016 19:30,2,0.742,ACTIVE,214.19,342.65,59.970,1471044603,"201051344000582","219011344069620",28.41,24.30,0,320.71,350.77,21.4,18.7,0.159,509964.6,509964.6,2909,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044612,870249.00
08/12/2016 19:30,2,0.770,ACTIVE,213.51,341.45,59.959,1471044603,"201051344000955","219011344069620",28.47,24.00,0,318.91,349.86,22.2,19.5,0.164,523570.0,523570.0,2916,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044613,870250.00
08/12/2016 19:30,2,0.447,ACTIVE,212.83,394.05,59.954,1471044603,"274151322000094","219011344069620",37.01,28.80,0,336.04,419.60,16.9,14.4,0.110,641102.8,641102.8,2938,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044614,870251.00
08/12/2016 19:30,2,0.795,ACTIVE,213.96,342.95,59.928,1471044603,"201051344000579","219011344069620",28.73,23.50,0,323.11,352.57,23.2,20.5,0.168,526904.2,526904.2,2920,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044615,870252.00
08/12/2016 19:30,2,0.779,ACTIVE,213.74,340.85,59.975,1471044603,"201051344000890","219011344069620",28.47,24.00,0,322.21,351.07,22.5,19.8,0.159,520809.0,520809.0,2910,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044615,870253.00
08/12/2016 19:30,2,0.762,ACTIVE,213.96,342.65,59.970,1471044603,"201051344000438","219011344069620",28.27,23.80,0,322.21,351.37,21.8,19.1,0.159,522390.1,522390.1,2918,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044616,870254.00
08/12/2016 19:30,2,0.777,ACTIVE,213.96,342.35,59.970,1471044603,"201051344000417","219011344069620",28.41,23.80,0,322.51,351.07,22.4,19.7,0.159,513891.9,513891.9,2912,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044617,870255.00
08/12/2016 19:30,2,0.682,ACTIVE,212.83,343.25,59.965,1471044603,"274151322000083","219011344069620",27.77,26.80,0,322.81,347.76,19.2,16.6,0.128,775985.8,775985.8,2894,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044618,870256.00
08/12/2016 19:30,2,0.723,ACTIVE,213.29,344.15,59.970,1471044603,"274151322000076","219011344069620",28.47,26.30,0,323.72,348.36,20.8,18.2,0.133,827679.7,827679.7,2898,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044619,870257.00
08/12/2016 19:30,2,0.777,ACTIVE,213.96,342.65,59.975,1471044603,"201051344000868","219011344069620",28.33,24.00,0,323.41,352.87,22.4,19.7,0.164,511484.9,511484.9,2915,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044620,870258.00
08/12/2016 19:30,2,0.709,ACTIVE,212.61,341.75,59.970,1471044603,"274151322000095","219011344069620",28.15,26.80,0,322.81,347.16,20.2,17.6,0.137,819302.2,819302.2,2902,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044621,870259.00
08/12/2016 19:30,2,0.762,ACTIVE,213.96,344.76,59.975,1471044603,"201051344000988","219011344069620",28.15,23.80,0,323.72,353.77,21.8,19.1,0.172,507721.1,507721.1,2921,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044622,870260.00
08/12/2016 19:30,2,0.777,ACTIVE,213.96,340.85,59.949,1471044603,"201051344001025","219011344069620",28.17,23.80,0,321.91,351.37,22.2,19.5,0.164,521833.4,521833.4,2911,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044623,870261.00
08/12/2016 19:30,2,0.760,ACTIVE,213.96,342.65,59.944,1471044603,"201051344000458","219011344069620",28.65,25.00,0,324.62,352.27,22.0,19.3,0.164,518917.4,518917.4,2909,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044624,870262.00
08/12/2016 19:30,2,0.770,ACTIVE,214.64,345.06,59.970,1471044603,"201051344000853","219011344069620",28.23,24.00,0,325.82,354.37,22.0,19.3,0.164,518037.8,518037.8,2911,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044625,870263.00
08/12/2016 19:30,2,0.730,ACTIVE,214.19,342.65,60.002,1471044603,"201051344000685","219011344069620",28.39,23.50,0,322.81,351.97,21.0,18.4,0.164,521650.2,521650.2,2921,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044626,870264.00
08/12/2016 19:30,2,0.742,ACTIVE,213.96,342.35,59.981,1471044603,"201051344000917","219011344069620",28.15,24.80,0,321.31,350.77,21.2,18.6,0.159,518564.7,518564.7,2927,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044627,870265.00
08/12/2016 19:30,2,0.738,ACTIVE,214.19,342.35,59.975,1471044603,"201051344001145","219011344069620",28.59,23.00,0,322.81,351.37,21.4,18.7,0.146,523796.1,523796.1,2927,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044627,870266.00
08/12/2016 19:30,2,0.752,ACTIVE,214.19,342.65,59.986,1471044603,"201051344000651","219011344069620",28.41,24.30,0,322.81,352.57,21.7,19.0,0.155,516596.5,516596.5,2907,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044628,870267.00
08/12/2016 19:30,2,0.652,ACTIVE,212.61,341.75,59.970,1471044603,"274151322000088","219011344069620",27.31,26.50,0,321.31,346.56,18.1,15.6,0.110,747728.0,747728.0,2888,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044629,870268.00
08/12/2016 19:30,2,0.463,ACTIVE,213.51,407.87,59.996,1471044603,"274151322000068","219011344069620",38.25,28.80,0,336.04,421.10,18.0,15.5,0.106,641306.8,641306.8,2934,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044630,870269.00
08/12/2016 19:30,2,0.783,ACTIVE,213.74,341.15,59.996,1471044603,"201051344001135","219011344069620",28.53,24.00,0,320.11,350.77,22.7,20.0,0.159,512719.4,512719.4,2908,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044631,870270.00
08/12/2016 19:30,2,0.795,ACTIVE,213.74,342.95,59.981,1471044603,"201051344000594","219011344069620",27.77,23.80,0,322.21,352.27,22.4,19.7,0.159,523340.1,523340.1,2913,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044632,870271.00
08/12/2016 19:30,2,0.764,ACTIVE,214.19,341.75,59.981,1471044603,"201051344001203","219011344069620",28.41,24.50,0,322.51,351.97,22.0,19.3,0.168,520610.7,520610.7,2920,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044633,870272.00
08/12/2016 19:30,2,0.672,ACTIVE,212.83,342.95,59.981,1471044603,"274151322000054","219011344069620",27.67,27.00,0,322.51,347.46,18.9,16.3,0.119,763258.7,763258.7,2884,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044634,870273.00
08/12/2016 19:30,2,0.773,ACTIVE,213.96,342.95,59.986,1471044603,"201051344000867","219011344069620",28.55,24.80,0,323.11,352.27,22.4,19.7,0.159,510594.5,510594.5,2911,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044635,870274.00
08/12/2016 19:30,2,0.744,ACTIVE,213.96,342.05,60.023,1471044603,"201051344001093","219011344069620",28.53,24.00,0,321.61,350.77,21.6,18.9,0.150,517978.2,517978.2,2927,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044636,870275.00
08/12/2016 19:30,2,0.744,ACTIVE,213.96,343.55,59.975,1471044603,"201051344000900","219011344069620",28.47,24.50,0,322.51,352.27,21.5,18.8,0.159,526959.4,526959.4,2921,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044637,870276.00
08/12/2016 19:30,2,0.766,ACTIVE,214.19,343.55,59.954,1471044603,"201051344000648","219011344069620",28.31,24.00,0,324.32,352.87,22.0,19.3,0.168,516651.8,516651.8,2909,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044638,870277.00
08/12/2016 19:30,2,0.781,ACTIVE,213.96,343.25,59.986,1471044603,"201051344000569","219011344069620",28.29,24.30,0,323.41,352.27,22.4,19.7,0.168,527310.9,527310.9,2910,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044638,870278.00
08/12/2016 19:30,2,0.787,ACTIVE,213.96,342.95,59.981,1471044603,"201051344000983","219011344069620",28.49,24.30,0,323.11,352.27,22.7,20.0,0.168,519464.6,519464.6,2908,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044639,870279.00
08/12/2016 19:30,2,0.764,ACTIVE,213.96,343.55,59.986,1471044603,"201051344001158","219011344069620",28.21,23.50,0,323.11,352.27,21.8,19.1,0.164,512045.6,512045.6,2916,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044640,870280.00
08/12/2016 19:30,2,0.748,ACTIVE,214.64,344.15,59.975,1471044603,"201051344000576","219011344069620",28.35,24.50,0,323.41,353.47,21.5,18.9,0.164,519372.6,519372.6,2914,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044641,870281.00
08/12/2016 19:30,2,0.672,ACTIVE,213.06,337.54,59.975,1471044603,"274151322000087","219011344069620",27.45,32.40,0,322.81,347.16,18.6,16.1,0.080,735872.7,735872.7,2923,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044642,870282.00
08/12/2016 19:30,2,0.730,ACTIVE,213.74,341.15,59.981,1471044603,"201051344001230","219011344069620",28.59,23.30,0,319.51,349.26,21.2,18.5,0.155,517163.3,517163.3,2925,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471044643,870283.00
08/12/2016 19:45,2,0.465,ACTIVE,214.19,341.75,60.018,1471045503,"201051344000645","219011344069620",27.53,24.80,0,333.93,354.07,13.0,10.6,0.080,518930.8,518930.8,2914,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045504,870284.00
