ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 19:45,2,0.387,ACTIVE,213.06,338.74,59.981,1471045503,"274151322000085","219011344069620",26.68,26.80,0,334.84,347.46,10.5,8.2,0.062,763604.4,763604.4,2885,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045505,870285.00
08/12/2016 19:45,2,0.488,ACTIVE,214.41,342.35,59.986,1471045503,"201051344000633","219011344069620",27.53,23.50,0,333.33,355.58,13.7,11.3,0.080,510416.0,510416.0,2909,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045506,870286.00
08/12/2016 19:45,2,0.482,ACTIVE,213.96,341.15,59.986,1471045503,"201051344000469","219011344069620",27.95,22.80,0,332.13,354.07,13.7,11.3,0.080,512614.3,512614.3,2923,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045507,870287.00
08/12/2016 19:45,2,0.480,ACTIVE,213.29,338.74,59.991,1471045503,"201051344000646","219011344069620",28.27,23.00,0,330.33,352.57,13.8,11.4,0.080,513851.0,513851.0,2910,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045508,870288.00
08/12/2016 19:45,2,0.410,ACTIVE,212.61,339.65,59.986,1471045503,"274151322000052","219011344069620",27.69,26.00,0,329.73,348.06,11.5,9.2,0.066,783067.8,783067.8,2886,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045509,870289.00
08/12/2016 19:45,2,0.502,ACTIVE,213.74,339.34,59.975,1471045503,"201051344000585","219011344069620",28.43,23.50,0,332.43,352.87,14.5,12.1,0.084,522846.8,522846.8,2904,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045510,870290.00
08/12/2016 19:45,2,0.455,ACTIVE,213.51,338.14,59.991,1471045503,"201051344001230","219011344069620",27.59,23.00,0,331.23,351.07,12.8,10.4,0.071,517167.0,517167.0,2926,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045511,870291.00
08/12/2016 19:45,2,0.457,ACTIVE,213.96,339.65,59.981,1471045503,"201051344000582","219011344069620",27.99,24.00,0,332.73,352.57,13.0,10.6,0.071,509968.5,509968.5,2910,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045511,870292.00
08/12/2016 19:45,2,0.488,ACTIVE,213.29,338.74,59.991,1471045503,"201051344000955","219011344069620",28.17,23.50,0,331.23,351.67,14.0,11.6,0.080,523574.2,523574.2,2917,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045512,870293.00
08/12/2016 19:45,2,0.234,ACTIVE,213.06,401.56,59.975,1471045503,"274151322000094","219011344069620",37.81,28.30,0,335.14,420.50,9.1,6.8,0.053,641105.7,641105.7,2939,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045513,870294.00
08/12/2016 19:45,2,0.506,ACTIVE,213.96,340.55,59.981,1471045503,"201051344000579","219011344069620",28.17,23.30,0,333.63,354.07,14.4,12.0,0.080,526908.5,526908.5,2921,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045514,870295.00
08/12/2016 19:45,2,0.512,ACTIVE,213.51,338.14,59.965,1471045503,"201051344000890","219011344069620",24.13,23.50,0,331.23,352.57,12.6,10.2,0.075,520813.1,520813.1,2911,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045515,870296.00
08/12/2016 19:45,2,0.469,ACTIVE,213.74,339.34,59.991,1471045503,"201051344000438","219011344069620",28.17,23.50,0,332.13,353.47,13.4,11.0,0.075,522394.1,522394.1,2919,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045516,870297.00
08/12/2016 19:45,2,0.498,ACTIVE,213.74,339.34,59.991,1471045503,"201051344000417","219011344069620",27.67,23.50,0,332.13,352.27,14.0,11.6,0.080,513896.1,513896.1,2913,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045517,870298.00
08/12/2016 19:45,2,0.389,ACTIVE,212.83,337.84,59.975,1471045503,"274151322000083","219011344069620",26.98,26.30,0,334.24,347.76,10.6,8.3,0.066,775989.2,775989.2,2895,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045518,870299.00
08/12/2016 19:45,2,0.416,ACTIVE,213.29,339.04,59.991,1471045503,"274151322000076","219011344069620",27.81,25.80,0,335.44,348.96,11.8,9.4,0.075,827683.4,827683.4,2899,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045519,870300.00
08/12/2016 19:45,2,0.486,ACTIVE,213.96,340.85,59.991,1471045503,"201051344000868","219011344069620",27.41,23.50,0,332.43,353.77,13.5,11.1,0.075,511488.9,511488.9,2916,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045520,870301.00
08/12/2016 19:45,2,0.400,ACTIVE,212.83,338.44,59.981,1471045503,"274151322000095","219011344069620",27.35,26.30,0,334.24,347.76,11.1,8.8,0.066,819305.7,819305.7,2903,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045521,870302.00
08/12/2016 19:45,2,0.451,ACTIVE,213.74,342.35,59.991,1471045503,"201051344000988","219011344069620",27.73,23.50,0,332.43,356.18,12.7,10.3,0.088,507725.0,507725.0,2922,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045522,870303.00
08/12/2016 19:45,2,0.473,ACTIVE,213.51,338.14,59.981,1471045503,"201051344001025","219011344069620",27.77,23.30,0,331.83,352.87,13.3,10.9,0.080,521837.5,521837.5,2912,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045522,870304.00
08/12/2016 19:45,2,0.477,ACTIVE,213.96,340.55,60.007,1471045503,"201051344000458","219011344069620",27.49,24.80,0,333.93,353.77,13.3,10.9,0.084,518921.4,518921.4,2910,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045523,870305.00
08/12/2016 19:45,2,0.475,ACTIVE,214.64,342.05,60.002,1471045503,"201051344000853","219011344069620",27.25,23.50,0,334.84,355.28,13.1,10.7,0.080,518041.8,518041.8,2912,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045524,870306.00
08/12/2016 19:45,2,0.465,ACTIVE,213.96,340.55,59.991,1471045503,"201051344000685","219011344069620",24.11,23.30,0,331.83,353.47,11.4,9.1,0.080,521654.0,521654.0,2922,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045525,870307.00
08/12/2016 19:45,2,0.473,ACTIVE,213.74,339.65,59.986,1471045503,"201051344001145","219011344069620",23.20,22.80,0,332.43,353.47,11.1,8.8,0.062,523799.9,523799.9,2928,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045527,870308.00
08/12/2016 19:45,2,0.461,ACTIVE,213.74,339.65,59.991,1471045503,"201051344000651","219011344069620",27.59,23.80,0,333.03,353.17,12.9,10.5,0.080,516600.4,516600.4,2908,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045528,870309.00
08/12/2016 19:45,2,0.361,ACTIVE,212.61,338.14,59.991,1471045503,"274151322000088","219011344069620",26.48,25.80,0,333.93,347.46,9.8,7.5,0.057,747731.1,747731.1,2889,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045529,870310.00
08/12/2016 19:45,2,0.264,ACTIVE,213.51,393.45,59.981,1471045503,"274151322000068","219011344069620",36.82,28.00,0,335.74,422.00,9.9,7.6,0.053,641309.9,641309.9,2935,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045530,870311.00
08/12/2016 19:45,2,0.482,ACTIVE,213.29,338.14,59.975,1471045503,"201051344001135","219011344069620",27.79,23.80,0,332.43,352.27,13.6,11.2,0.080,512723.5,512723.5,2909,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045531,870312.00
08/12/2016 19:45,2,0.467,ACTIVE,213.74,341.15,59.991,1471045503,"201051344000594","219011344069620",28.37,23.50,0,331.53,353.77,13.4,11.0,0.084,523344.1,523344.1,2914,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045532,870313.00
08/12/2016 19:45,2,0.479,ACTIVE,213.74,338.74,59.970,1471045503,"201051344001203","219011344069620",26.82,24.00,0,332.43,354.67,13.0,10.6,0.075,520614.7,520614.7,2921,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045533,870314.00
08/12/2016 19:45,2,0.379,ACTIVE,212.83,339.04,59.986,1471045503,"274151322000054","219011344069620",26.80,26.50,0,333.93,347.46,10.3,8.0,0.062,763262.0,763262.0,2885,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045534,870315.00
08/12/2016 19:45,2,0.475,ACTIVE,214.19,340.25,59.970,1471045503,"201051344000867","219011344069620",27.43,24.30,0,332.43,354.37,13.2,10.8,0.075,510598.6,510598.6,2912,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045535,870316.00
08/12/2016 19:45,2,0.457,ACTIVE,213.74,339.04,59.981,1471045503,"201051344001093","219011344069620",27.67,23.80,0,332.43,352.57,12.8,10.5,0.075,517982.0,517982.0,2928,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045536,870317.00
08/12/2016 19:45,2,0.430,ACTIVE,213.96,340.85,59.981,1471045503,"201051344000900","219011344069620",27.99,24.00,0,333.33,354.37,12.2,9.9,0.080,526963.2,526963.2,2922,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045537,870318.00
08/12/2016 19:45,2,0.471,ACTIVE,214.41,340.85,60.023,1471045503,"201051344000648","219011344069620",27.53,23.50,0,333.63,354.07,13.2,10.8,0.084,516655.8,516655.8,2910,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045538,870319.00
08/12/2016 19:45,2,0.461,ACTIVE,213.96,340.85,59.986,1471045503,"201051344000569","219011344069620",28.27,23.80,0,333.33,354.07,13.2,10.8,0.075,527315.0,527315.0,2911,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045539,870320.00
08/12/2016 19:45,2,0.471,ACTIVE,213.96,340.55,59.986,1471045503,"201051344000983","219011344069620",28.37,24.00,0,333.03,353.77,13.6,11.2,0.075,519468.7,519468.7,2909,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045540,870321.00
08/12/2016 19:45,2,0.480,ACTIVE,213.96,341.15,59.986,1471045503,"201051344001158","219011344069620",23.97,23.00,0,333.33,353.77,11.7,9.3,0.071,512049.5,512049.5,2917,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045541,870322.00
08/12/2016 19:45,2,0.453,ACTIVE,214.19,341.15,59.970,1471045503,"201051344000576","219011344069620",27.45,24.00,0,334.24,355.58,12.6,10.3,0.075,519376.4,519376.4,2915,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045541,870323.00
08/12/2016 19:45,2,0.377,ACTIVE,213.06,338.44,59.981,1471045503,"274151322000087","219011344069620",26.52,31.30,0,333.93,347.46,10.1,7.8,0.049,735875.9,735875.9,2924,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045542,870324.00
08/12/2016 19:45,2,0.443,ACTIVE,213.74,339.34,60.023,1471045503,"201051344000917","219011344069620",27.45,24.30,0,332.13,352.57,12.3,10.0,0.071,518568.6,518568.6,2928,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471045543,870325.00
08/12/2016 20:00,2,0.402,ACTIVE,214.64,341.15,59.938,1471046403,"201051344000645","219011344069620",26.90,24.30,0,334.54,348.06,11.0,8.7,0.062,518933.0,518933.0,2915,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046404,870326.00
08/12/2016 20:00,2,0.318,ACTIVE,213.06,338.44,59.959,1471046403,"274151322000085","219011344069620",26.44,25.80,0,334.84,342.95,8.5,6.3,0.044,763606.0,763606.0,2886,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046405,870327.00
08/12/2016 20:00,2,0.414,ACTIVE,214.64,342.95,59.975,1471046403,"201051344000633","219011344069620",27.35,23.00,0,333.63,350.17,11.5,9.2,0.071,510418.3,510418.3,2910,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046406,870328.00
08/12/2016 20:00,2,0.406,ACTIVE,214.19,340.85,59.970,1471046403,"201051344000469","219011344069620",28.01,22.30,0,332.73,348.66,11.6,9.3,0.066,512616.5,512616.5,2924,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046407,870329.00
08/12/2016 20:00,2,0.414,ACTIVE,213.51,338.44,59.965,1471046403,"201051344000646","219011344069620",27.81,22.80,0,331.23,345.06,11.7,9.4,0.062,513853.3,513853.3,2911,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046408,870330.00
08/12/2016 20:00,2,0.342,ACTIVE,212.83,339.65,59.928,1471046403,"274151322000052","219011344069620",27.31,25.50,0,333.93,343.55,9.5,7.2,0.053,783069.6,783069.6,2887,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046409,870331.00
08/12/2016 20:00,2,0.439,ACTIVE,213.96,339.34,59.954,1471046403,"201051344000585","219011344069620",27.95,23.00,0,332.43,346.86,12.4,10.1,0.066,522849.3,522849.3,2905,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046410,870332.00
08/12/2016 20:00,2,0.383,ACTIVE,213.74,338.44,59.965,1471046403,"201051344001230","219011344069620",27.47,22.50,0,330.93,345.06,10.7,8.4,0.057,517169.1,517169.1,2927,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046411,870333.00
08/12/2016 20:00,2,0.404,ACTIVE,214.19,339.34,59.975,1471046403,"201051344000582","219011344069620",26.96,23.30,0,332.43,345.96,11.1,8.7,0.062,509970.6,509970.6,2911,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046412,870334.00
08/12/2016 20:00,2,0.426,ACTIVE,213.29,338.14,59.975,1471046403,"201051344000955","219011344069620",27.15,23.00,0,330.63,346.26,11.8,9.4,0.066,523576.5,523576.5,2918,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046413,870335.00
08/12/2016 20:00,2,0.201,ACTIVE,213.29,385.03,59.959,1471046403,"274151322000094","219011344069620",36.18,27.50,0,336.34,403.07,7.4,5.2,0.035,641107.0,641107.0,2940,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046414,870336.00
08/12/2016 20:00,2,0.443,ACTIVE,214.19,340.55,59.970,1471046403,"201051344000579","219011344069620",27.57,22.80,0,334.24,347.76,12.4,10.1,0.062,526911.0,526911.0,2922,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046415,870337.00
08/12/2016 20:00,2,0.420,ACTIVE,213.74,338.14,59.949,1471046403,"201051344000890","219011344069620",27.67,23.30,0,331.23,345.66,11.8,9.5,0.057,520815.3,520815.3,2912,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046416,870338.00
08/12/2016 20:00,2,0.408,ACTIVE,213.96,339.04,59.970,1471046403,"201051344000438","219011344069620",27.43,22.80,0,333.03,346.86,11.4,9.1,0.062,522396.4,522396.4,2920,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046417,870339.00
08/12/2016 20:00,2,0.422,ACTIVE,213.96,338.74,59.970,1471046403,"201051344000417","219011344069620",28.09,23.00,0,332.13,346.26,12.0,9.7,0.062,513898.4,513898.4,2914,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046417,870340.00
08/12/2016 20:00,2,0.324,ACTIVE,213.06,339.65,59.965,1471046403,"274151322000083","219011344069620",26.68,25.80,0,334.54,343.55,8.8,6.6,0.049,775990.8,775990.8,2896,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046418,870341.00
08/12/2016 20:00,2,0.344,ACTIVE,213.74,339.65,59.959,1471046403,"274151322000076","219011344069620",27.59,25.50,0,335.74,344.15,9.6,7.3,0.053,827685.2,827685.2,2900,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046419,870342.00
08/12/2016 20:00,2,0.426,ACTIVE,214.19,340.55,59.975,1471046403,"201051344000868","219011344069620",26.72,23.00,0,333.33,347.76,11.6,9.2,0.057,511491.2,511491.2,2917,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046420,870343.00
08/12/2016 20:00,2,0.334,ACTIVE,213.06,338.14,59.965,1471046403,"274151322000095","219011344069620",27.10,25.80,0,334.54,342.95,9.2,6.9,0.053,819307.4,819307.4,2904,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046421,870344.00
08/12/2016 20:00,2,0.393,ACTIVE,214.19,342.05,59.981,1471046403,"201051344000988","219011344069620",27.10,23.00,0,332.73,349.86,10.8,8.5,0.075,507727.1,507727.1,2923,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046422,870345.00
08/12/2016 20:00,2,0.396,ACTIVE,213.74,337.84,59.970,1471046403,"201051344001025","219011344069620",28.17,22.80,0,332.43,346.56,11.3,9.0,0.062,521839.7,521839.7,2913,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046423,870346.00
08/12/2016 20:00,2,0.412,ACTIVE,214.19,340.85,60.007,1471046403,"201051344000458","219011344069620",27.35,24.00,0,333.63,347.76,11.5,9.1,0.062,518923.6,518923.6,2911,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046424,870347.00
08/12/2016 20:00,2,0.398,ACTIVE,214.87,342.95,59.965,1471046403,"201051344000853","219011344069620",27.53,23.00,0,334.54,349.26,11.2,8.9,0.071,518044.0,518044.0,2913,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046425,870348.00
08/12/2016 20:00,2,0.379,ACTIVE,214.19,339.95,59.965,1471046403,"201051344000685","219011344069620",27.06,22.80,0,332.43,346.86,10.4,8.1,0.066,521655.9,521655.9,2923,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046426,870349.00
08/12/2016 20:00,2,0.396,ACTIVE,213.96,339.04,59.970,1471046403,"201051344000917","219011344069620",26.72,23.80,0,331.23,345.96,10.7,8.4,0.057,518570.6,518570.6,2929,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046427,870350.00
08/12/2016 20:00,2,0.389,ACTIVE,213.96,339.65,59.996,1471046403,"201051344001145","219011344069620",27.10,22.30,0,333.03,345.96,10.7,8.4,0.062,523802.0,523802.0,2929,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046427,870351.00
08/12/2016 20:00,2,0.398,ACTIVE,213.96,339.34,59.938,1471046403,"201051344000651","219011344069620",27.33,23.00,0,332.73,347.16,11.0,8.7,0.062,516602.5,516602.5,2909,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046428,870352.00
08/12/2016 20:00,2,0.301,ACTIVE,212.83,337.24,59.959,1471046403,"274151322000088","219011344069620",26.26,25.30,0,333.93,342.65,8.0,5.8,0.040,747732.5,747732.5,2890,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046429,870353.00
08/12/2016 20:00,2,0.223,ACTIVE,213.51,384.73,59.959,1471046403,"274151322000068","219011344069620",36.18,27.50,0,336.34,406.67,8.2,6.0,0.035,641311.4,641311.4,2936,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046430,870354.00
08/12/2016 20:00,2,0.420,ACTIVE,213.51,338.14,59.965,1471046403,"201051344001135","219011344069620",27.87,23.00,0,331.53,345.66,11.9,9.5,0.066,512725.8,512725.8,2910,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046431,870355.00
08/12/2016 20:00,2,0.412,ACTIVE,213.96,340.55,59.959,1471046403,"201051344000594","219011344069620",27.27,23.00,0,332.13,348.36,11.4,9.1,0.071,523346.4,523346.4,2915,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046432,870356.00
08/12/2016 20:00,2,0.404,ACTIVE,213.96,338.74,59.959,1471046403,"201051344001203","219011344069620",27.63,23.50,0,332.13,347.46,11.3,9.0,0.066,520616.9,520616.9,2922,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046433,870357.00
08/12/2016 20:00,2,0.318,ACTIVE,212.83,337.24,59.949,1471046403,"274151322000054","219011344069620",26.66,26.00,0,334.24,342.95,8.6,6.4,0.044,763263.6,763263.6,2886,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046434,870358.00
08/12/2016 20:00,2,0.414,ACTIVE,214.41,340.25,59.917,1471046403,"201051344000867","219011344069620",27.37,23.80,0,333.33,347.76,11.5,9.2,0.062,510600.8,510600.8,2913,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046435,870359.00
08/12/2016 20:00,2,0.395,ACTIVE,213.96,338.74,59.959,1471046403,"201051344001093","219011344069620",27.71,23.30,0,331.83,345.66,11.1,8.8,0.057,517984.2,517984.2,2929,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046436,870360.00
08/12/2016 20:00,2,0.381,ACTIVE,214.19,340.85,59.954,1471046403,"201051344000900","219011344069620",26.72,23.50,0,333.63,347.76,10.3,8.0,0.062,526965.2,526965.2,2923,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046437,870361.00
08/12/2016 20:00,2,0.400,ACTIVE,214.41,340.55,59.949,1471046403,"201051344000648","219011344069620",27.97,23.00,0,334.24,348.66,11.4,9.1,0.062,516657.9,516657.9,2911,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046438,870362.00
08/12/2016 20:00,2,0.406,ACTIVE,214.19,340.85,59.991,1471046403,"201051344000569","219011344069620",28.03,23.30,0,334.24,347.76,11.6,9.2,0.062,527317.2,527317.2,2912,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046439,870363.00
08/12/2016 20:00,2,0.420,ACTIVE,214.19,340.25,59.954,1471046403,"201051344000983","219011344069620",27.57,23.50,0,333.93,348.06,11.8,9.4,0.066,519471.1,519471.1,2910,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046440,870364.00
08/12/2016 20:00,2,0.398,ACTIVE,214.19,340.55,59.959,1471046403,"201051344001158","219011344069620",27.39,22.50,0,333.03,346.86,11.1,8.7,0.062,512051.6,512051.6,2918,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046441,870365.00
08/12/2016 20:00,2,0.391,ACTIVE,214.64,342.05,59.954,1471046403,"201051344000576","219011344069620",27.55,23.30,0,333.93,349.56,10.9,8.6,0.066,519378.5,519378.5,2916,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046441,870366.00
08/12/2016 20:00,2,0.318,ACTIVE,213.06,339.34,59.944,1471046403,"274151322000087","219011344069620",26.66,30.30,0,334.24,343.55,8.6,6.3,0.031,735877.5,735877.5,2925,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471046442,870367.00
08/12/2016 20:15,2,0.322,ACTIVE,214.41,339.34,59.991,1471047303,"201051344000645","219011344069620",27.00,23.80,0,334.84,348.66,8.8,6.6,0.049,518935.0,518935.0,2916,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047304,870368.00
08/12/2016 20:15,2,0.248,ACTIVE,213.06,338.44,59.991,1471047303,"274151322000085","219011344069620",26.62,25.50,0,335.14,342.95,6.7,4.5,0.035,763607.4,763607.4,2887,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047305,870369.00
08/12/2016 20:15,2,0.338,ACTIVE,214.41,341.15,59.986,1471047303,"201051344000633","219011344069620",27.10,22.50,0,334.84,349.26,9.3,7.1,0.049,510420.5,510420.5,2911,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047306,870370.00
08/12/2016 20:15,2,0.346,ACTIVE,213.96,339.34,59.996,1471047303,"201051344000469","219011344069620",27.27,22.00,0,333.63,346.86,9.6,7.3,0.044,512618.7,512618.7,2925,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047307,870371.00
08/12/2016 20:15,2,0.346,ACTIVE,213.74,338.44,59.991,1471047303,"201051344000646","219011344069620",27.33,22.50,0,330.93,345.36,9.6,7.3,0.049,513855.5,513855.5,2912,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047308,870372.00
08/12/2016 20:15,2,0.279,ACTIVE,212.83,338.44,59.996,1471047303,"274151322000052","219011344069620",26.60,25.00,0,334.24,343.55,7.5,5.3,0.040,783071.3,783071.3,2888,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047308,870373.00
08/12/2016 20:15,2,0.363,ACTIVE,214.19,339.04,59.996,1471047303,"201051344000585","219011344069620",27.83,23.00,0,331.83,345.66,10.3,8.0,0.040,522851.7,522851.7,2906,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047309,870374.00
08/12/2016 20:15,2,0.322,ACTIVE,213.96,337.84,59.991,1471047303,"201051344001230","219011344069620",27.21,22.30,0,330.33,344.45,8.9,6.7,0.040,517171.1,517171.1,2928,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047310,870375.00
08/12/2016 20:15,2,0.334,ACTIVE,214.64,338.74,59.996,1471047303,"201051344000582","219011344069620",26.78,23.00,0,332.73,345.06,9.1,6.8,0.044,509972.7,509972.7,2912,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047311,870376.00
08/12/2016 20:15,2,0.344,ACTIVE,213.74,337.54,59.996,1471047303,"201051344000955","219011344069620",27.91,22.80,0,330.93,344.45,9.8,7.5,0.044,523578.8,523578.8,2919,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047312,870377.00
08/12/2016 20:15,2,0.160,ACTIVE,213.06,361.59,59.996,1471047303,"274151322000094","219011344069620",33.68,27.00,0,336.04,400.36,5.4,3.3,0.027,641108.2,641108.2,2941,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047313,870378.00
08/12/2016 20:15,2,0.361,ACTIVE,213.96,339.04,60.018,1471047303,"201051344000579","219011344069620",27.91,22.50,0,334.24,347.16,10.2,8.0,0.049,526913.4,526913.4,2923,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047314,870379.00
08/12/2016 20:15,2,0.348,ACTIVE,213.96,337.84,60.002,1471047303,"201051344000890","219011344069620",27.77,22.80,0,331.53,345.06,9.8,7.6,0.049,520817.6,520817.6,2913,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047315,870380.00
08/12/2016 20:15,2,0.338,ACTIVE,214.19,338.44,60.007,1471047303,"201051344000438","219011344069620",27.25,22.50,0,333.33,345.96,9.4,7.1,0.040,522398.5,522398.5,2921,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047316,870381.00
08/12/2016 20:15,2,0.357,ACTIVE,214.19,338.44,60.007,1471047303,"201051344000417","219011344069620",27.61,22.80,0,332.13,345.36,10.0,7.8,0.044,513900.8,513900.8,2915,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047317,870382.00
08/12/2016 20:15,2,0.258,ACTIVE,213.06,338.14,60.002,1471047303,"274151322000083","219011344069620",26.36,25.30,0,334.84,343.55,6.9,4.7,0.027,775992.4,775992.4,2897,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047317,870383.00
08/12/2016 20:15,2,0.275,ACTIVE,213.29,339.65,59.981,1471047303,"274151322000076","219011344069620",26.60,25.00,0,335.74,343.85,7.4,5.2,0.040,827686.9,827686.9,2901,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047318,870384.00
08/12/2016 20:15,2,0.344,ACTIVE,213.96,339.34,60.007,1471047303,"201051344000868","219011344069620",26.82,22.80,0,333.63,347.16,9.4,7.1,0.040,511493.4,511493.4,2918,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047319,870385.00
08/12/2016 20:15,2,0.258,ACTIVE,213.06,337.54,60.034,1471047303,"274151322000095","219011344069620",26.80,25.30,0,334.84,342.65,7.0,4.8,0.035,819309.1,819309.1,2905,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047320,870386.00
08/12/2016 20:15,2,0.309,ACTIVE,213.96,340.25,60.007,1471047303,"201051344000988","219011344069620",27.57,22.80,0,332.73,348.36,8.6,6.4,0.053,507729.1,507729.1,2924,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047321,870387.00
08/12/2016 20:15,2,0.326,ACTIVE,213.96,337.24,60.002,1471047303,"201051344001025","219011344069620",27.87,22.50,0,332.13,345.36,9.2,7.0,0.044,521841.8,521841.8,2914,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047322,870388.00
08/12/2016 20:15,2,0.334,ACTIVE,213.96,338.74,60.002,1471047303,"201051344000458","219011344069620",27.57,23.80,0,334.24,346.86,9.4,7.1,0.044,518925.8,518925.8,2912,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047323,870389.00
08/12/2016 20:15,2,0.324,ACTIVE,214.64,340.25,60.002,1471047303,"201051344000853","219011344069620",27.57,22.80,0,335.14,348.66,9.1,6.8,0.044,518046.1,518046.1,2914,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047324,870390.00
08/12/2016 20:15,2,0.299,ACTIVE,214.41,339.34,59.991,1471047303,"201051344000685","219011344069620",27.61,22.50,0,332.43,346.26,8.4,6.2,0.044,521657.8,521657.8,2924,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047325,870391.00
08/12/2016 20:15,2,0.314,ACTIVE,214.41,338.44,60.007,1471047303,"201051344000917","219011344069620",27.55,23.30,0,330.93,345.36,8.8,6.6,0.040,518572.6,518572.6,2930,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047326,870392.00
08/12/2016 20:15,2,0.318,ACTIVE,214.41,338.74,60.007,1471047303,"201051344001145","219011344069620",27.17,22.00,0,333.33,346.26,8.8,6.6,0.044,523804.0,523804.0,2930,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047327,870393.00
08/12/2016 20:15,2,0.326,ACTIVE,214.41,339.04,59.996,1471047303,"201051344000651","219011344069620",26.74,22.80,0,332.43,345.66,8.8,6.6,0.049,516604.6,516604.6,2910,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047328,870394.00
08/12/2016 20:15,2,0.238,ACTIVE,212.83,338.14,59.996,1471047303,"274151322000088","219011344069620",25.03,25.00,0,334.24,342.65,6.0,3.9,0.022,747733.8,747733.8,2891,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047328,870395.00
08/12/2016 20:15,2,0.176,ACTIVE,213.74,369.70,59.991,1471047303,"274151322000068","219011344069620",34.63,27.30,0,336.34,399.76,6.2,4.1,0.022,641312.8,641312.8,2937,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047329,870396.00
08/12/2016 20:15,2,0.344,ACTIVE,213.74,337.54,59.970,1471047303,"201051344001135","219011344069620",27.63,22.80,0,331.53,344.15,9.7,7.4,0.044,512728.1,512728.1,2911,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047331,870397.00
08/12/2016 20:15,2,0.332,ACTIVE,213.74,339.04,59.991,1471047303,"201051344000594","219011344069620",27.79,22.80,0,333.33,346.86,9.4,7.1,0.040,523348.6,523348.6,2916,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047332,870398.00
08/12/2016 20:15,2,0.332,ACTIVE,214.19,337.84,59.996,1471047303,"201051344001203","219011344069620",27.23,23.00,0,332.73,347.16,9.2,6.9,0.044,520619.0,520619.0,2923,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047333,870399.00
08/12/2016 20:15,2,0.248,ACTIVE,213.06,337.24,59.996,1471047303,"274151322000054","219011344069620",26.24,25.80,0,334.24,342.95,6.6,4.4,0.027,763265.0,763265.0,2887,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047334,870400.00
08/12/2016 20:15,2,0.332,ACTIVE,213.96,338.44,59.975,1471047303,"201051344000867","219011344069620",27.61,23.30,0,333.63,346.86,9.3,7.1,0.044,510603.0,510603.0,2914,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047335,870401.00
08/12/2016 20:15,2,0.326,ACTIVE,214.19,338.74,59.996,1471047303,"201051344001093","219011344069620",27.69,23.00,0,332.43,344.76,9.2,7.0,0.040,517986.3,517986.3,2930,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047336,870402.00
08/12/2016 20:15,2,0.295,ACTIVE,213.96,339.65,59.996,1471047303,"201051344000900","219011344069620",27.51,23.00,0,333.63,346.86,8.2,6.0,0.040,526967.1,526967.1,2924,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047337,870403.00
08/12/2016 20:15,2,0.322,ACTIVE,214.19,339.34,59.991,1471047303,"201051344000648","219011344069620",27.89,22.80,0,334.84,347.76,9.2,6.9,0.044,516660.1,516660.1,2912,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047338,870404.00
08/12/2016 20:15,2,0.334,ACTIVE,214.19,339.65,60.018,1471047303,"201051344000569","219011344069620",27.47,23.00,0,333.93,346.86,9.3,7.1,0.044,527319.4,527319.4,2913,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047338,870405.00
08/12/2016 20:15,2,0.342,ACTIVE,213.96,338.74,59.996,1471047303,"201051344000983","219011344069620",27.65,23.00,0,333.63,346.86,9.6,7.3,0.049,519473.3,519473.3,2911,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047339,870406.00
08/12/2016 20:15,2,0.320,ACTIVE,213.96,339.04,59.996,1471047303,"201051344001158","219011344069620",27.29,22.30,0,333.93,347.16,8.9,6.7,0.049,512053.7,512053.7,2919,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047340,870407.00
08/12/2016 20:15,2,0.326,ACTIVE,214.64,340.55,60.018,1471047303,"201051344000576","219011344069620",26.70,23.00,0,334.54,348.36,8.8,6.6,0.044,519380.6,519380.6,2917,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047341,870408.00
08/12/2016 20:15,2,0.252,ACTIVE,213.06,338.74,59.991,1471047303,"274151322000087","219011344069620",25.82,29.50,0,334.84,343.55,6.6,4.4,0.027,735879.0,735879.0,2926,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471047342,870409.00
08/12/2016 20:30,2,0.189,ACTIVE,214.19,338.74,59.965,1471048203,"201051344000645","219011344069620",26.28,23.50,0,333.33,345.66,5.1,3.0,0.013,518936.1,518936.1,2917,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048204,870410.00
08/12/2016 20:30,2,0.131,ACTIVE,213.06,338.14,59.986,1471048203,"274151322000085","219011344069620",24.91,25.30,0,334.84,341.75,3.3,1.3,0.000,763608.0,763608.0,2888,0,0,0,L,1151911521,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048205,870411.00
08/12/2016 20:30,2,0.221,ACTIVE,214.19,339.95,59.975,1471048203,"201051344000633","219011344069620",26.72,22.50,0,333.03,347.76,6.0,3.9,0.013,510421.7,510421.7,2912,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048206,870412.00
08/12/2016 20:30,2,0.223,ACTIVE,213.74,338.14,60.023,1471048203,"201051344000469","219011344069620",26.60,21.80,0,332.43,345.66,6.0,3.9,0.013,512620.0,512620.0,2926,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048207,870413.00
08/12/2016 20:30,2,0.223,ACTIVE,213.29,336.94,59.981,1471048203,"201051344000646","219011344069620",26.34,22.30,0,331.23,344.15,6.0,3.9,0.013,513856.7,513856.7,2913,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048208,870414.00
08/12/2016 20:30,2,0.158,ACTIVE,212.61,338.44,59.970,1471048203,"274151322000052","219011344069620",25.39,24.80,0,334.24,342.35,4.1,2.0,0.022,783072.1,783072.1,2889,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048209,870415.00
08/12/2016 20:30,2,0.240,ACTIVE,213.74,337.54,59.986,1471048203,"201051344000585","219011344069620",27.08,22.80,0,332.73,344.15,6.6,4.5,0.013,522853.1,522853.1,2907,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048209,870416.00
08/12/2016 20:30,2,0.219,ACTIVE,213.51,336.34,59.981,1471048203,"201051344001230","219011344069620",24.97,22.00,0,330.93,342.65,5.5,3.4,0.009,517172.3,517172.3,2929,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048210,870417.00
08/12/2016 20:30,2,0.201,ACTIVE,213.96,336.94,59.981,1471048203,"201051344000582","219011344069620",27.25,22.80,0,332.43,343.85,5.6,3.4,0.004,509973.8,509973.8,2913,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048211,870418.00
08/12/2016 20:30,2,0.232,ACTIVE,213.29,336.34,59.986,1471048203,"201051344000955","219011344069620",26.74,22.50,0,330.93,343.25,6.3,4.2,0.013,523580.1,523580.1,2920,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048212,870419.00
08/12/2016 20:30,2,0.072,ACTIVE,212.83,336.94,59.975,1471048203,"274151322000094","219011344069620",29.44,26.00,0,335.74,364.59,2.1,0.2,0.000,641108.5,641108.5,2942,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048213,870420.00
08/12/2016 20:30,2,0.242,ACTIVE,213.74,338.14,59.996,1471048203,"201051344000579","219011344069620",27.77,22.30,0,334.24,344.45,6.8,4.7,0.013,526914.8,526914.8,2924,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048214,870421.00
08/12/2016 20:30,2,0.229,ACTIVE,213.51,336.04,59.975,1471048203,"201051344000890","219011344069620",26.74,22.50,0,331.83,343.85,6.2,4.1,0.009,520818.9,520818.9,2914,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048215,870422.00
08/12/2016 20:30,2,0.215,ACTIVE,213.74,337.24,59.981,1471048203,"201051344000438","219011344069620",26.78,22.50,0,332.73,343.85,5.8,3.7,0.009,522399.7,522399.7,2922,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048216,870423.00
08/12/2016 20:30,2,0.240,ACTIVE,213.74,336.64,59.975,1471048203,"201051344000417","219011344069620",26.72,22.50,0,332.13,344.15,6.6,4.4,0.013,513902.2,513902.2,2916,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048217,870424.00
08/12/2016 20:30,2,0.135,ACTIVE,213.06,337.84,59.996,1471048203,"274151322000083","219011344069620",25.25,25.00,0,334.84,342.65,3.5,1.4,0.009,775993.0,775993.0,2898,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048218,870425.00
08/12/2016 20:30,2,0.145,ACTIVE,213.29,338.14,59.970,1471048203,"274151322000076","219011344069620",25.41,24.80,0,335.74,342.35,3.8,1.7,0.009,827687.7,827687.7,2902,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048218,870426.00
08/12/2016 20:30,2,0.215,ACTIVE,213.51,337.84,59.975,1471048203,"201051344000868","219011344069620",26.42,22.50,0,333.03,344.76,5.8,3.7,0.009,511494.6,511494.6,2919,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048220,870427.00
08/12/2016 20:30,2,0.131,ACTIVE,212.83,337.84,59.965,1471048203,"274151322000095","219011344069620",25.68,25.00,0,334.84,341.45,3.5,1.4,0.009,819309.7,819309.7,2906,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048220,870428.00
