ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 20:30,2,0.186,ACTIVE,213.74,339.65,59.975,1471048203,"201051344000988","219011344069620",26.56,22.50,0,331.53,346.56,5.0,2.9,0.018,507730.1,507730.1,2925,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048221,870429.00
08/12/2016 20:30,2,0.209,ACTIVE,213.51,335.74,59.970,1471048203,"201051344001025","219011344069620",26.96,22.30,0,332.43,343.55,5.7,3.6,0.013,521843.0,521843.0,2915,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048222,870430.00
08/12/2016 20:30,2,0.211,ACTIVE,213.74,337.84,59.970,1471048203,"201051344000458","219011344069620",27.00,23.30,0,333.03,344.45,5.8,3.7,0.009,518927.0,518927.0,2913,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048223,870431.00
08/12/2016 20:30,2,0.211,ACTIVE,214.41,339.34,59.970,1471048203,"201051344000853","219011344069620",26.04,22.50,0,335.14,345.96,5.6,3.5,0.013,518047.3,518047.3,2915,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048224,870432.00
08/12/2016 20:30,2,0.188,ACTIVE,213.96,337.84,59.975,1471048203,"201051344000685","219011344069620",26.28,22.30,0,332.43,345.66,5.0,2.9,0.009,521658.9,521658.9,2925,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048225,870433.00
08/12/2016 20:30,2,0.209,ACTIVE,213.74,337.54,59.970,1471048203,"201051344000917","219011344069620",26.02,23.30,0,330.93,344.15,5.5,3.4,0.009,518573.8,518573.8,2931,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048226,870434.00
08/12/2016 20:30,2,0.199,ACTIVE,213.96,336.94,59.975,1471048203,"201051344001145","219011344069620",26.64,21.80,0,333.63,344.45,5.4,3.3,0.009,523805.1,523805.1,2931,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048227,870435.00
08/12/2016 20:30,2,0.201,ACTIVE,213.74,336.94,59.965,1471048203,"201051344000651","219011344069620",26.60,22.50,0,331.83,344.76,5.5,3.4,0.009,516605.7,516605.7,2911,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048228,870436.00
08/12/2016 20:30,2,0.117,ACTIVE,212.38,337.54,59.944,1471048203,"274151322000088","219011344069620",23.84,24.80,0,333.93,341.75,2.9,0.8,0.013,747734.3,747734.3,2892,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048229,870437.00
08/12/2016 20:30,2,0.092,ACTIVE,213.51,338.74,59.959,1471048203,"274151322000068","219011344069620",29.58,26.30,0,336.04,373.31,2.8,0.8,0.009,641313.2,641313.2,2938,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048229,870438.00
08/12/2016 20:30,2,0.227,ACTIVE,213.29,335.44,59.959,1471048203,"201051344001135","219011344069620",26.78,22.50,0,331.53,342.95,6.2,4.0,0.013,512729.4,512729.4,2912,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048230,870439.00
08/12/2016 20:30,2,0.213,ACTIVE,213.51,337.84,59.970,1471048203,"201051344000594","219011344069620",27.14,22.30,0,332.13,345.06,5.9,3.7,0.009,523349.8,523349.8,2917,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048231,870440.00
08/12/2016 20:30,2,0.215,ACTIVE,213.74,336.34,59.970,1471048203,"201051344001203","219011344069620",26.60,22.80,0,333.03,344.76,5.8,3.7,0.013,520620.2,520620.2,2924,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048232,870441.00
08/12/2016 20:30,2,0.133,ACTIVE,212.83,336.94,59.933,1471048203,"274151322000054","219011344069620",24.41,25.30,0,334.24,341.75,3.3,1.3,0.009,763265.6,763265.6,2888,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048233,870442.00
08/12/2016 20:30,2,0.209,ACTIVE,213.96,337.54,59.975,1471048203,"201051344000867","219011344069620",27.15,23.00,0,331.53,345.06,5.8,3.6,0.009,510604.2,510604.2,2915,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048234,870443.00
08/12/2016 20:30,2,0.225,ACTIVE,213.51,337.24,59.981,1471048203,"201051344001093","219011344069620",26.32,22.80,0,333.03,343.55,6.0,3.8,0.009,517987.5,517987.5,2931,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048235,870444.00
08/12/2016 20:30,2,0.174,ACTIVE,213.74,337.54,59.965,1471048203,"201051344000900","219011344069620",26.40,22.80,0,333.03,344.76,4.7,2.6,0.009,526968.0,526968.0,2925,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048236,870445.00
08/12/2016 20:30,2,0.209,ACTIVE,213.96,337.84,59.975,1471048203,"201051344000648","219011344069620",27.39,22.30,0,333.93,345.66,5.8,3.7,0.009,516661.3,516661.3,2913,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048237,870446.00
08/12/2016 20:30,2,0.211,ACTIVE,213.74,338.14,59.970,1471048203,"201051344000569","219011344069620",27.23,22.80,0,332.73,345.66,5.8,3.7,0.009,527320.6,527320.6,2914,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048238,870447.00
08/12/2016 20:30,2,0.227,ACTIVE,213.74,337.84,60.007,1471048203,"201051344000983","219011344069620",26.80,22.80,0,333.03,345.36,6.2,4.0,0.009,519474.6,519474.6,2912,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048239,870448.00
08/12/2016 20:30,2,0.199,ACTIVE,213.74,337.84,59.981,1471048203,"201051344001158","219011344069620",26.48,22.00,0,332.73,345.36,5.4,3.3,0.013,512054.8,512054.8,2920,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048240,870449.00
08/12/2016 20:30,2,0.203,ACTIVE,214.19,339.65,59.970,1471048203,"201051344000576","219011344069620",26.38,22.80,0,333.93,345.96,5.5,3.4,0.013,519381.7,519381.7,2918,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048241,870450.00
08/12/2016 20:30,2,0.139,ALERT,212.83,329.13,59.975,1471048203,"274151322000087","219011344069620",24.21,29.00,0,297.87,342.05,3.4,1.4,0.000,735879.6,735879.6,2927,0,0,0,L,1151911521,0,122.68,122.68,0002,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471048243,870451.00
08/12/2016 20:45,2,0.156,ACTIVE,214.41,338.74,59.986,1471049104,"201051344000645","219011344069620",25.50,23.00,0,321.61,355.28,4.0,2.0,0.000,518936.7,518936.7,2918,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049105,870452.00
08/12/2016 20:45,2,0.092,ACTIVE,213.06,335.44,59.986,1471049104,"274151322000085","219011344069620",23.95,25.00,0,334.84,340.55,2.2,0.2,0.000,763608.2,763608.2,2889,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049106,870453.00
08/12/2016 20:45,2,0.186,ALERT,214.41,339.95,59.954,1471049104,"201051344000633","219011344069620",24.57,22.00,0,297.57,344.15,4.7,2.6,0.000,510422.5,510422.5,2913,0,0,0,L,1122011218,0,122.46,123.14,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049107,870454.00
08/12/2016 20:45,2,0.191,ACTIVE,213.96,338.74,59.991,1471049104,"201051344000469","219011344069620",24.77,21.30,0,317.40,354.97,4.8,2.7,0.000,512620.9,512620.9,2927,0,0,0,L,1122011218,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049108,870455.00
08/12/2016 20:45,2,0.188,ACTIVE,213.51,337.24,59.975,1471049104,"201051344000646","219011344069620",24.87,22.00,0,315.30,353.17,4.8,2.7,0.000,513857.6,513857.6,2914,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049109,870456.00
08/12/2016 20:45,2,0.117,ACTIVE,212.61,338.14,59.991,1471049104,"274151322000052","219011344069620",24.39,24.80,0,334.24,340.25,2.9,0.9,0.000,783072.4,783072.4,2890,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049111,870457.00
08/12/2016 20:45,2,0.207,ACTIVE,214.19,337.84,59.981,1471049104,"201051344000585","219011344069620",24.93,22.30,0,319.81,351.67,5.2,3.1,0.000,522854.1,522854.1,2908,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049112,870458.00
08/12/2016 20:45,2,0.170,ALERT,213.74,334.84,59.991,1471049104,"201051344001230","219011344069620",24.33,21.50,0,297.87,339.95,4.2,2.1,0.000,517173.0,517173.0,2930,0,0,0,L,1122011218,0,122.91,122.01,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049114,870459.00
08/12/2016 20:45,2,0.178,ACTIVE,214.41,337.54,60.012,1471049104,"201051344000582","219011344069620",24.31,22.30,0,313.50,355.58,4.4,2.3,0.004,509974.6,509974.6,2914,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049115,870460.00
08/12/2016 20:45,2,0.201,ACTIVE,213.51,336.34,59.991,1471049104,"201051344000955","219011344069620",23.95,22.30,0,310.49,356.18,4.9,2.8,0.000,523581.0,523581.0,2921,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049116,870461.00
08/12/2016 20:45,2,0.045,ALERT,213.06,318.91,59.996,1471049104,"274151322000094","219011344069620",24.49,25.30,0,297.57,385.63,1.1,0.0,0.000,641108.5,641108.5,2943,0,0,0,L,1151911521,0,122.23,122.91,0002,21,0,0,0,0,0,0,53,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049117,870462.00
08/12/2016 20:45,2,0.219,ACTIVE,213.96,338.44,59.991,1471049104,"201051344000579","219011344069620",24.73,22.00,0,315.60,356.48,5.5,3.4,0.004,526915.9,526915.9,2925,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049118,870463.00
08/12/2016 20:45,2,0.182,ACTIVE,213.74,336.64,59.996,1471049104,"201051344000890","219011344069620",25.84,22.30,0,308.99,359.18,4.8,2.7,0.000,520819.8,520819.8,2915,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049119,870464.00
08/12/2016 20:45,2,0.182,ACTIVE,213.96,337.54,59.996,1471049104,"201051344000438","219011344069620",24.77,22.00,0,315.60,354.07,4.6,2.5,0.000,522400.6,522400.6,2923,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049120,870465.00
08/12/2016 20:45,2,0.207,ACTIVE,213.96,336.94,59.996,1471049104,"201051344000417","219011344069620",24.83,22.30,0,309.59,357.68,5.2,3.1,0.000,513903.1,513903.1,2917,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049121,870466.00
08/12/2016 20:45,2,0.092,ACTIVE,212.83,337.24,59.975,1471049104,"274151322000083","219011344069620",24.57,24.80,0,333.33,342.35,2.3,0.3,0.000,775993.3,775993.3,2899,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049122,870467.00
08/12/2016 20:45,2,0.098,ACTIVE,213.29,337.84,59.996,1471049104,"274151322000076","219011344069620",24.85,24.50,0,335.74,341.45,2.5,0.5,0.004,827688.0,827688.0,2903,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049123,870468.00
08/12/2016 20:45,2,0.182,ACTIVE,213.74,337.84,59.996,1471049104,"201051344000868","219011344069620",24.01,22.00,0,312.89,359.18,4.5,2.4,0.000,511495.4,511495.4,2920,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049124,870469.00
08/12/2016 20:45,2,0.088,ACTIVE,212.83,336.94,59.965,1471049104,"274151322000095","219011344069620",24.41,24.80,0,334.54,339.95,2.2,0.2,0.000,819309.9,819309.9,2907,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049125,870470.00
08/12/2016 20:45,2,0.150,ACTIVE,213.74,339.95,59.959,1471049104,"201051344000988","219011344069620",24.65,22.30,0,321.91,353.47,3.8,1.7,0.004,507730.8,507730.8,2926,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049126,870471.00
08/12/2016 20:45,2,0.158,ACTIVE,213.74,336.04,60.002,1471049104,"201051344001025","219011344069620",26.36,22.00,0,323.72,348.06,4.2,2.2,0.000,521843.8,521843.8,2916,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049126,870472.00
08/12/2016 20:45,2,0.178,ACTIVE,213.96,337.84,59.991,1471049104,"201051344000458","219011344069620",24.39,23.00,0,314.10,357.68,4.4,2.4,0.000,518927.8,518927.8,2914,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049127,870473.00
08/12/2016 20:45,2,0.156,ACTIVE,214.64,339.65,60.023,1471049104,"201051344000853","219011344069620",25.80,22.30,0,319.81,356.18,4.1,2.0,0.000,518048.0,518048.0,2916,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049128,870474.00
08/12/2016 20:45,2,0.154,ALERT,214.19,337.84,60.034,1471049104,"201051344000685","219011344069620",23.72,22.00,0,297.57,340.85,3.8,1.7,0.000,521659.5,521659.5,2926,0,0,0,L,1122011218,0,123.59,122.01,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049130,870475.00
08/12/2016 20:45,2,0.172,ALERT,213.96,331.23,59.981,1471049104,"201051344000917","219011344069620",23.76,23.00,0,296.66,340.55,4.2,2.1,0.000,518574.5,518574.5,2932,0,0,0,L,1122011218,0,122.68,122.46,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049132,870476.00
08/12/2016 20:45,2,0.172,ALERT,214.19,330.03,59.991,1471049104,"201051344001145","219011344069620",23.30,21.50,0,297.87,340.85,4.1,2.0,0.000,523805.8,523805.8,2932,0,0,0,L,1122011218,0,122.91,122.23,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049134,870477.00
08/12/2016 20:45,2,0.176,ACTIVE,213.96,337.54,59.996,1471049104,"201051344000651","219011344069620",23.82,22.30,0,316.20,354.67,4.3,2.2,0.000,516606.5,516606.5,2912,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049135,870478.00
08/12/2016 20:45,2,0.076,ACTIVE_NO_POWER,212.38,321.61,59.991,1471049104,"274151322000088","219011344069620",21.95,24.80,0,319.51,340.25,1.7,0.0,0.000,747734.4,747734.4,2893,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049135,870479.00
08/12/2016 20:45,2,0.008,ALERT,213.51,298.47,59.996,1471049104,"274151322000068","219011344069620",40.12,25.50,0,297.57,385.63,0.0,0.0,0.000,641313.3,641313.3,2939,0,0,0,L,1151911521,0,122.68,123.14,0002,25,0,0,0,0,0,0,54,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049137,870480.00
08/12/2016 20:45,2,0.180,ACTIVE,213.51,336.04,59.996,1471049104,"201051344001135","219011344069620",26.54,22.30,0,318.61,350.17,4.8,2.8,0.000,512730.3,512730.3,2913,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049138,870481.00
08/12/2016 20:45,2,0.184,ACTIVE,213.74,338.14,59.991,1471049104,"201051344000594","219011344069620",23.78,22.30,0,312.29,357.08,4.5,2.4,0.000,523350.6,523350.6,2918,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049139,870482.00
08/12/2016 20:45,2,0.186,ACTIVE,213.96,333.63,59.981,1471049104,"201051344001203","219011344069620",23.60,22.30,0,313.80,357.68,4.5,2.4,0.000,520621.0,520621.0,2925,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049140,870483.00
08/12/2016 20:45,2,0.086,ACTIVE,213.06,330.93,59.991,1471049104,"274151322000054","219011344069620",23.95,25.30,0,328.82,340.25,2.1,0.1,0.000,763265.8,763265.8,2889,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049141,870484.00
08/12/2016 20:45,2,0.176,ALERT,214.19,331.53,59.996,1471049104,"201051344000867","219011344069620",24.53,23.00,0,298.47,342.05,4.4,2.3,0.000,510605.0,510605.0,2916,0,0,0,L,1122011218,0,122.23,122.68,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049143,870485.00
08/12/2016 20:45,2,0.182,ALERT,213.74,325.82,59.996,1471049104,"201051344001093","219011344069620",24.91,22.30,0,297.57,339.95,4.6,2.5,0.000,517988.4,517988.4,2932,0,0,0,L,1122011218,0,122.68,122.01,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049144,870486.00
08/12/2016 20:45,2,0.137,ACTIVE,213.74,337.84,59.996,1471049104,"201051344000900","219011344069620",24.21,22.30,0,311.39,359.48,3.4,1.3,0.000,526968.5,526968.5,2926,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049145,870487.00
08/12/2016 20:45,2,0.170,ACTIVE,214.19,337.54,59.996,1471049104,"201051344000648","219011344069620",25.50,22.00,0,312.59,359.78,4.4,2.3,0.000,516662.1,516662.1,2914,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049146,870488.00
08/12/2016 20:45,2,0.178,ACTIVE,213.96,338.14,59.986,1471049104,"201051344000569","219011344069620",24.81,22.50,0,323.41,350.77,4.5,2.4,0.000,527321.4,527321.4,2915,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049147,870489.00
08/12/2016 20:45,2,0.178,ACTIVE,213.96,337.54,59.949,1471049104,"201051344000983","219011344069620",26.02,22.50,0,317.10,355.28,4.7,2.6,0.000,519475.5,519475.5,2913,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049148,870490.00
08/12/2016 20:45,2,0.162,ACTIVE,213.96,338.14,59.981,1471049104,"201051344001158","219011344069620",24.71,21.80,0,314.10,357.38,4.1,2.0,0.000,512055.5,512055.5,2921,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049149,870491.00
08/12/2016 20:45,2,0.172,ALERT,214.41,330.93,59.986,1471049104,"201051344000576","219011344069620",23.12,22.30,0,300.57,342.95,4.1,2.0,0.000,519382.4,519382.4,2919,0,0,0,L,1122011218,0,122.23,122.91,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049151,870492.00
08/12/2016 20:45,2,0.096,ALERT,212.83,299.07,59.991,1471049104,"274151322000087","219011344069620",22.76,27.00,0,296.96,338.74,2.2,0.2,0.000,735879.7,735879.7,2929,0,0,0,L,1151911521,0,122.23,122.91,0002,24,0,0,0,0,0,0,136,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471049153,870493.00
08/12/2016 21:00,2,0.043,ALERT,213.96,299.67,59.986,1471050003,"201051344000645","219011344069620",27.55,22.00,0,298.47,342.35,1.3,0.0,0.000,518936.9,518936.9,2919,0,0,0,L,1122011218,0,122.01,122.91,0100,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1471050005,870494.00
08/12/2016 21:00,2,0.020,ALERT,212.61,298.17,59.996,1471050003,"274151322000085","219011344069620",25.58,23.80,0,296.96,338.74,0.0,0.0,0.000,763608.2,763608.2,2890,0,0,0,L,1151911521,0,122.91,122.46,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1471050007,870495.00
08/12/2016 21:00,2,0.070,ALERT,213.96,299.67,59.986,1471050003,"201051344000633","219011344069620",27.33,21.00,0,296.96,342.35,2.0,0.0,0.000,510422.8,510422.8,2915,0,0,0,L,1122011218,0,122.23,123.14,0100,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471050009,870496.00
08/12/2016 21:00,2,0.076,ALERT,213.51,299.67,59.996,1471050003,"201051344000469","219011344069620",27.04,20.00,0,297.57,341.15,2.1,0.1,0.000,512621.2,512621.2,2928,0,0,0,L,1122011218,0,121.33,122.91,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1471050011,870497.00
08/12/2016 21:00,2,0.068,ALERT,213.29,298.47,59.991,1471050003,"201051344000646","219011344069620",27.04,21.00,0,296.96,339.04,1.9,0.0,0.000,513857.8,513857.8,2915,0,0,0,L,1122011218,0,122.46,122.01,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471050013,870498.00
08/12/2016 21:00,2,0.049,ALERT,212.38,298.47,59.996,1471050003,"274151322000052","219011344069620",23.12,23.00,0,296.96,342.95,0.0,0.0,0.000,783072.5,783072.5,2891,0,0,0,L,1151911521,0,121.55,122.68,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1471050015,870499.00
08/12/2016 21:00,2,0.092,ALERT,213.51,299.07,60.007,1471050003,"201051344000585","219011344069620",27.43,21.30,0,296.96,339.34,2.6,0.6,0.000,522854.5,522854.5,2909,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471050016,870500.00
08/12/2016 21:00,2,0.076,ALERT,213.51,299.37,60.023,1471050003,"201051344001230","219011344069620",26.88,20.30,0,297.87,336.64,2.1,0.1,0.000,517173.2,517173.2,2932,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1471050018,870501.00
08/12/2016 21:00,2,0.059,ALERT,213.96,299.67,60.002,1471050003,"201051344000582","219011344069620",23.24,21.30,0,298.47,338.74,1.6,0.0,0.000,509974.8,509974.8,2915,0,0,0,L,1122011218,0,122.46,122.46,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1471050020,870502.00
08/12/2016 21:00,2,0.084,ALERT,213.06,299.07,59.996,1471050003,"201051344000955","219011344069620",27.29,21.30,0,297.57,337.54,2.3,0.3,0.000,523581.3,523581.3,2922,0,0,0,L,1122011218,0,122.01,122.23,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1471050022,870503.00
08/12/2016 21:00,2,0.000,ALERT,212.61,297.57,59.981,1471050003,"274151322000094","219011344069620",0.00,23.80,0,296.66,380.52,0.0,0.0,0.000,641108.5,641108.5,2945,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,141,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1471050024,870504.00
08/12/2016 21:00,2,0.094,ALERT,213.51,300.27,59.949,1471050003,"201051344000579","219011344069620",27.59,21.00,0,299.07,339.95,2.7,0.7,0.000,526916.2,526916.2,2926,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471050025,870505.00
08/12/2016 21:00,2,0.096,ALERT,213.29,299.07,60.018,1471050003,"201051344000890","219011344069620",27.45,21.30,0,298.17,338.74,2.7,0.7,0.000,520820.1,520820.1,2916,0,0,0,L,1122011218,0,122.46,121.55,0100,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1471050027,870506.00
08/12/2016 21:00,2,0.076,ALERT,213.74,298.77,59.986,1471050003,"201051344000438","219011344069620",27.37,21.00,0,297.57,338.44,2.1,0.1,0.000,522400.8,522400.8,2924,0,0,0,L,1122011218,0,122.68,122.23,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1471050029,870507.00
08/12/2016 21:00,2,0.107,ALERT,213.74,298.47,59.991,1471050003,"201051344000417","219011344069620",27.08,21.30,0,296.96,338.44,3.0,0.9,0.000,513903.5,513903.5,2918,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1471050031,870508.00
08/12/2016 21:00,2,0.020,ALERT,212.61,298.77,60.012,1471050003,"274151322000083","219011344069620",26.12,23.30,0,297.57,338.44,0.0,0.0,0.000,775993.3,775993.3,2900,0,0,0,L,1151911521,0,122.01,122.68,0100,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1471050033,870509.00
08/12/2016 21:00,2,0.018,ALERT,213.29,298.77,59.975,1471050003,"274151322000076","219011344069620",27.08,23.30,0,296.66,351.67,0.0,0.0,0.000,827688.0,827688.0,2904,0,0,0,L,1151911521,0,122.46,123.14,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1471050035,870510.00
08/12/2016 21:00,2,0.078,ALERT,213.51,300.57,59.986,1471050003,"201051344000868","219011344069620",27.08,21.00,0,299.07,339.95,2.1,0.2,0.000,511495.6,511495.6,2921,0,0,0,L,1122011218,0,121.55,123.14,0100,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1471050037,870511.00
08/12/2016 21:00,2,0.010,ALERT,212.61,299.37,59.954,1471050003,"274151322000095","219011344069620",26.30,23.00,0,298.17,339.04,0.0,0.0,0.000,819310.0,819310.0,2908,0,0,0,L,1151911521,0,122.68,122.46,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1471050038,870512.00
08/12/2016 21:00,2,0.051,ALERT,213.51,299.97,59.986,1471050003,"201051344000988","219011344069620",27.35,21.00,0,296.36,341.75,1.4,0.0,0.000,507730.9,507730.9,2927,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1471050040,870513.00
08/12/2016 21:00,2,0.066,ALERT,213.51,298.17,59.991,1471050003,"201051344001025","219011344069620",27.47,21.00,0,297.26,339.34,1.9,0.0,0.000,521844.0,521844.0,2917,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1471050042,870514.00
08/12/2016 21:00,2,0.074,ALERT,213.51,299.97,59.986,1471050003,"201051344000458","219011344069620",27.06,21.80,0,298.77,342.95,2.1,0.1,0.000,518928.0,518928.0,2915,0,0,0,L,1122011218,0,121.78,122.91,0100,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1471050044,870515.00
08/12/2016 21:00,2,0.057,ALERT,214.19,299.67,59.986,1471050003,"201051344000853","219011344069620",27.57,20.70,0,298.47,341.75,1.6,0.0,0.000,518048.1,518048.1,2917,0,0,0,L,1122011218,0,122.23,122.91,0100,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1471050046,870516.00
08/12/2016 21:00,2,0.039,ALERT,213.74,298.77,59.991,1471050003,"201051344000685","219011344069620",27.10,21.00,0,297.57,338.44,1.1,0.0,0.000,521659.6,521659.6,2928,0,0,0,L,1122011218,0,123.14,122.23,0100,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1471050047,870517.00
08/12/2016 21:00,2,0.064,ALERT,213.74,298.47,59.975,1471050003,"201051344000917","219011344069620",26.86,21.80,0,296.36,336.94,1.8,0.0,0.000,518574.6,518574.6,2934,0,0,0,L,1122011218,0,122.23,122.68,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1471050049,870518.00
08/12/2016 21:00,2,0.066,ALERT,213.74,299.07,59.986,1471050003,"201051344001145","219011344069620",27.21,20.30,0,298.17,337.84,1.9,0.0,0.000,523806.0,523806.0,2934,0,0,0,L,1122011218,0,122.46,122.23,0100,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1471050051,870519.00
08/12/2016 21:00,2,0.055,ALERT,213.74,298.17,59.981,1471050003,"201051344000651","219011344069620",27.12,21.00,0,297.26,338.44,1.5,0.0,0.000,516606.6,516606.6,2913,0,0,0,L,1122011218,0,122.91,122.01,0100,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1471050053,870520.00
08/12/2016 21:00,2,0.006,ALERT,212.38,298.47,59.986,1471050003,"274151322000088","219011344069620",23.78,23.50,0,297.26,321.61,0.0,0.0,0.000,747734.4,747734.4,2894,0,0,0,L,1151911521,0,122.68,122.23,0100,19,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1471050055,870521.00
08/12/2016 21:00,2,0.000,ALERT,213.29,297.57,59.975,1471050003,"274151322000068","219011344069620",0.00,24.30,0,296.66,384.43,0.0,0.0,0.000,641313.3,641313.3,2941,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,138,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1471050056,870522.00
08/12/2016 21:00,2,0.090,ALERT,213.29,298.77,59.986,1471050003,"201051344001135","219011344069620",27.47,21.30,0,297.87,337.84,2.5,0.5,0.000,512730.6,512730.6,2914,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1471050058,870523.00
08/12/2016 21:00,2,0.070,ALERT,213.29,300.57,60.023,1471050003,"201051344000594","219011344069620",27.57,21.00,0,298.47,339.65,2.0,0.0,0.000,523350.8,523350.8,2919,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1471050060,870524.00
08/12/2016 21:00,2,0.072,ALERT,213.74,298.47,60.007,1471050003,"201051344001203","219011344069620",26.88,21.30,0,297.57,339.04,2.0,0.0,0.000,520621.2,520621.2,2926,0,0,0,L,1122011218,0,122.91,122.01,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1471050062,870525.00
08/12/2016 21:00,2,0.016,ALERT,212.61,298.77,60.007,1471050003,"274151322000054","219011344069620",25.49,24.00,0,297.26,337.54,0.0,0.0,0.000,763265.8,763265.8,2890,0,0,0,L,1151911521,0,122.46,122.46,0100,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1471050064,870526.00
08/12/2016 21:00,2,0.074,ALERT,213.74,299.67,59.986,1471050003,"201051344000867","219011344069620",26.78,21.80,0,298.17,338.74,2.0,0.0,0.000,510605.2,510605.2,2918,0,0,0,L,1122011218,0,122.01,122.46,0100,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1471050066,870527.00
08/12/2016 21:00,2,0.096,ALERT,213.51,299.07,59.975,1471050003,"201051344001093","219011344069620",26.62,21.30,0,297.57,336.04,2.6,0.6,0.000,517988.7,517988.7,2934,0,0,0,L,1122011218,0,122.23,122.23,0100,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1471050067,870528.00
08/12/2016 21:00,2,0.039,ALERT,213.51,299.67,59.981,1471050003,"201051344000900","219011344069620",26.98,21.00,0,298.47,338.44,1.1,0.0,0.000,526968.6,526968.6,2927,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1471050069,870529.00
08/12/2016 21:00,2,0.074,ALERT,213.74,299.37,60.018,1471050003,"201051344000648","219011344069620",27.23,20.70,0,298.17,341.75,2.1,0.1,0.000,516662.3,516662.3,2915,0,0,0,L,1122011218,0,121.33,123.14,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1471050071,870530.00
08/12/2016 21:00,2,0.076,ALERT,213.51,300.27,59.996,1471050003,"201051344000569","219011344069620",27.47,21.30,0,299.07,340.25,2.2,0.2,0.000,527321.7,527321.7,2916,0,0,0,L,1122011218,0,121.33,122.91,0100,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1471050073,870531.00
08/12/2016 21:00,2,0.082,ALERT,213.51,300.27,59.975,1471050003,"201051344000983","219011344069620",27.19,21.30,0,299.07,338.44,2.3,0.3,0.000,519475.8,519475.8,2914,0,0,0,L,1122011218,0,121.78,122.46,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1471050075,870532.00
08/12/2016 21:00,2,0.057,ALERT,213.51,299.37,59.996,1471050003,"201051344001158","219011344069620",27.10,20.30,0,297.87,340.25,1.6,0.0,0.000,512055.6,512055.6,2922,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1471050076,870533.00
08/12/2016 21:00,2,0.064,ALERT,213.74,300.27,59.975,1471050003,"201051344000576","219011344069620",26.46,21.00,0,298.77,338.74,1.8,0.0,0.000,519382.5,519382.5,2921,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1471050078,870534.00
08/12/2016 21:00,2,0.031,ALERT,212.83,297.87,60.007,1471050003,"274151322000087","219011344069620",24.01,25.50,0,296.66,300.57,0.0,0.0,0.000,735879.7,735879.7,2931,0,0,0,L,1151911521,0,122.23,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1471050080,870535.00
08/12/2016 21:15,2,0.000,ALERT,213.51,299.37,59.991,1471050903,"201051344000645","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,518936.9,518936.9,2921,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050905,870536.00
08/12/2016 21:15,2,0.000,ALERT,212.38,298.17,59.991,1471050903,"274151322000085","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,763608.2,763608.2,2892,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1471050907,870537.00
08/12/2016 21:15,2,0.000,ALERT,213.74,298.77,59.991,1471050903,"201051344000633","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,510422.8,510422.8,2917,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050909,870538.00
08/12/2016 21:15,2,0.000,ALERT,213.06,299.07,59.991,1471050903,"201051344000469","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,512621.2,512621.2,2930,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050911,870539.00
08/12/2016 21:15,2,0.000,ALERT,212.83,298.17,59.991,1471050903,"201051344000646","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,513857.8,513857.8,2917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050912,870540.00
08/12/2016 21:15,2,0.000,ALERT,212.16,297.87,59.991,1471050903,"274151322000052","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,783072.5,783072.5,2893,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1471050914,870541.00
08/12/2016 21:15,2,0.000,ALERT,213.29,298.77,59.991,1471050903,"201051344000585","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,522854.5,522854.5,2911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050916,870542.00
08/12/2016 21:15,2,0.000,ALERT,213.29,299.07,59.986,1471050903,"201051344001230","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,517173.2,517173.2,2934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050918,870543.00
08/12/2016 21:15,2,0.000,ALERT,213.74,299.37,59.991,1471050903,"201051344000582","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,509974.8,509974.8,2917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050919,870544.00
08/12/2016 21:15,2,0.000,ALERT,212.83,298.47,60.012,1471050903,"201051344000955","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,523581.3,523581.3,2924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050921,870545.00
08/12/2016 21:15,2,0.000,ALERT,212.38,297.57,59.986,1471050903,"274151322000094","219011344069620",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,641108.5,641108.5,2947,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471050923,870546.00
08/12/2016 21:15,2,0.000,ALERT,213.06,299.67,60.007,1471050903,"201051344000579","219011344069620",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,526916.3,526916.3,2928,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050925,870547.00
08/12/2016 21:15,2,0.000,ALERT,213.29,299.07,59.991,1471050903,"201051344000890","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,520820.2,520820.2,2918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050927,870548.00
08/12/2016 21:15,2,0.000,ALERT,213.51,298.47,59.975,1471050903,"201051344000438","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,522400.8,522400.8,2926,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050929,870549.00
08/12/2016 21:15,2,0.000,ALERT,213.51,297.87,59.975,1471050903,"201051344000417","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,513903.6,513903.6,2920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050930,870550.00
08/12/2016 21:15,2,0.000,ALERT,212.16,298.47,59.986,1471050903,"274151322000083","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,775993.3,775993.3,2902,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1471050932,870551.00
08/12/2016 21:15,2,0.000,ALERT,212.83,298.17,59.986,1471050903,"274151322000076","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,827688.0,827688.0,2906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1471050934,870552.00
08/12/2016 21:15,2,0.000,ALERT,213.06,299.97,60.023,1471050903,"201051344000868","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,511495.6,511495.6,2923,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050936,870553.00
08/12/2016 21:15,2,0.000,ALERT,212.16,299.07,59.986,1471050903,"274151322000095","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,819310.0,819310.0,2910,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1471050938,870554.00
08/12/2016 21:15,2,0.000,ALERT,212.83,299.37,59.986,1471050903,"201051344000988","219011344069620",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,507730.9,507730.9,2929,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050940,870555.00
08/12/2016 21:15,2,0.000,ALERT,213.06,297.87,59.986,1471050903,"201051344001025","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,521844.0,521844.0,2919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050941,870556.00
08/12/2016 21:15,2,0.000,ALERT,213.06,299.37,59.991,1471050903,"201051344000458","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,518928.0,518928.0,2917,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050943,870557.00
08/12/2016 21:15,2,0.000,ALERT,213.74,299.67,59.986,1471050903,"201051344000853","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,518048.1,518048.1,2919,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050945,870558.00
08/12/2016 21:15,2,0.000,ALERT,213.51,298.47,59.996,1471050903,"201051344000685","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,521659.6,521659.6,2930,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471050947,870559.00
08/12/2016 21:15,2,0.000,ALERT,213.29,298.17,59.986,1471050903,"201051344000917","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,518574.6,518574.6,2936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1471050948,870560.00
08/12/2016 21:15,2,0.000,ALERT,213.51,298.77,59.991,1471050903,"201051344001145","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,523806.0,523806.0,2936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1471050950,870561.00
08/12/2016 21:15,2,0.000,ALERT,213.51,297.87,59.991,1471050903,"201051344000651","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,516606.6,516606.6,2915,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471050952,870562.00
08/12/2016 21:15,2,0.000,ALERT,211.93,297.87,59.986,1471050903,"274151322000088","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,747734.4,747734.4,2896,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1471050954,870563.00
08/12/2016 21:15,2,0.000,ALERT,212.83,297.26,60.018,1471050903,"274151322000068","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,641313.3,641313.3,2943,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471050956,870564.00
08/12/2016 21:15,2,0.000,ALERT,213.06,298.47,59.975,1471050903,"201051344001135","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,512730.6,512730.6,2916,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471050958,870565.00
08/12/2016 21:15,2,0.000,ALERT,212.83,299.97,59.959,1471050903,"201051344000594","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,523350.8,523350.8,2921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471050959,870566.00
08/12/2016 21:15,2,0.000,ALERT,213.29,298.17,59.996,1471050903,"201051344001203","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,520621.2,520621.2,2928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1471050961,870567.00
08/12/2016 21:15,2,0.000,ALERT,212.16,297.87,59.991,1471050903,"274151322000054","219011344069620",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,763265.8,763265.8,2892,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1471050963,870568.00
08/12/2016 21:15,2,0.000,ALERT,213.29,299.07,60.002,1471050903,"201051344000867","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,510605.2,510605.2,2920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471050965,870569.00
08/12/2016 21:15,2,0.000,ALERT,213.29,298.77,59.991,1471050903,"201051344001093","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,517988.7,517988.7,2936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471050967,870570.00
08/12/2016 21:15,2,0.000,ALERT,213.06,299.07,59.996,1471050903,"201051344000900","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,526968.6,526968.6,2929,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471050968,870571.00
08/12/2016 21:15,2,0.000,ALERT,213.29,298.77,59.991,1471050903,"201051344000648","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,516662.3,516662.3,2917,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1471050970,870572.00
