ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 21:15,2,0.000,ALERT,213.06,299.97,59.965,1471050903,"201051344000569","219011344069620",0.00,20.00,0,298.77,302.07,0.0,0.0,0.000,527321.7,527321.7,2918,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1471050972,870573.00
08/12/2016 21:15,2,0.000,ALERT,213.06,299.67,59.991,1471050903,"201051344000983","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,519475.8,519475.8,2916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1471050974,870574.00
08/12/2016 21:15,2,0.000,ALERT,213.06,299.07,59.996,1471050903,"201051344001158","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,512055.6,512055.6,2924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1471050976,870575.00
08/12/2016 21:15,2,0.000,ALERT,213.51,299.67,60.007,1471050903,"201051344000576","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,519382.5,519382.5,2923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471050977,870576.00
08/12/2016 21:15,2,0.000,ALERT,212.38,298.17,59.986,1471050903,"274151322000087","219011344069620",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,735879.7,735879.7,2933,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1471050979,870577.00
08/12/2016 21:30,2,0.000,ALERT,213.06,298.47,60.007,1471051803,"201051344000645","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,518936.9,518936.9,2923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051805,870578.00
08/12/2016 21:30,2,0.000,ALERT,211.93,296.96,60.007,1471051803,"274151322000085","219011344069620",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,763608.2,763608.2,2894,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051807,870579.00
08/12/2016 21:30,2,0.000,ALERT,213.29,298.47,60.034,1471051803,"201051344000633","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,510422.8,510422.8,2919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471051809,870580.00
08/12/2016 21:30,2,0.000,ALERT,212.83,298.77,60.002,1471051803,"201051344000469","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,512621.2,512621.2,2932,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051811,870581.00
08/12/2016 21:30,2,0.000,ALERT,212.16,297.57,59.996,1471051803,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,513857.8,513857.8,2919,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051813,870582.00
08/12/2016 21:30,2,0.000,ALERT,211.70,297.57,60.039,1471051803,"274151322000052","219011344069620",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,783072.5,783072.5,2895,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051815,870583.00
08/12/2016 21:30,2,0.000,ALERT,212.38,298.17,60.007,1471051803,"201051344001230","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,517173.2,517173.2,2936,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051818,870584.00
08/12/2016 21:30,2,0.000,ALERT,213.06,298.47,60.002,1471051803,"201051344000582","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,509974.8,509974.8,2919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051820,870585.00
08/12/2016 21:30,2,0.000,ALERT,212.16,297.87,60.007,1471051803,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,523581.3,523581.3,2926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051822,870586.00
08/12/2016 21:30,2,0.000,ALERT,211.70,296.06,60.007,1471051803,"274151322000094","219011344069620",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,641108.5,641108.5,2949,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051824,870587.00
08/12/2016 21:30,2,0.000,ALERT,212.61,299.37,60.002,1471051803,"201051344000579","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,526916.3,526916.3,2930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051825,870588.00
08/12/2016 21:30,2,0.000,ALERT,212.38,298.17,60.007,1471051803,"201051344000890","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,520820.2,520820.2,2920,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051827,870589.00
08/12/2016 21:30,2,0.000,ALERT,212.61,297.57,60.002,1471051803,"201051344000438","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,522400.8,522400.8,2928,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051829,870590.00
08/12/2016 21:30,2,0.000,ALERT,212.61,296.96,60.034,1471051803,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,513903.6,513903.6,2922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051831,870591.00
08/12/2016 21:30,2,0.000,ALERT,211.93,297.26,60.002,1471051803,"274151322000083","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,775993.3,775993.3,2904,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051833,870592.00
08/12/2016 21:30,2,0.000,ALERT,212.38,297.57,60.034,1471051803,"274151322000076","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,827688.0,827688.0,2908,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051834,870593.00
08/12/2016 21:30,2,0.000,ALERT,212.61,299.37,60.012,1471051803,"201051344000868","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,511495.6,511495.6,2925,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051836,870594.00
08/12/2016 21:30,2,0.000,ALERT,211.70,298.17,59.981,1471051803,"274151322000095","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,819310.0,819310.0,2912,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051838,870595.00
08/12/2016 21:30,2,0.000,ALERT,212.61,298.77,60.007,1471051803,"201051344000988","219011344069620",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,507730.9,507730.9,2931,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471051840,870596.00
08/12/2016 21:30,2,0.000,ALERT,212.38,297.26,60.018,1471051803,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,521844.0,521844.0,2921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051842,870597.00
08/12/2016 21:30,2,0.000,ALERT,212.61,298.77,60.012,1471051803,"201051344000458","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,518928.0,518928.0,2919,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051844,870598.00
08/12/2016 21:30,2,0.000,ALERT,213.29,298.47,60.007,1471051803,"201051344000853","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,518048.1,518048.1,2921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051845,870599.00
08/12/2016 21:30,2,0.000,ALERT,212.83,297.87,60.007,1471051803,"201051344000685","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,521659.6,521659.6,2932,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051847,870600.00
08/12/2016 21:30,2,0.000,ALERT,212.83,297.26,60.039,1471051803,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,518574.6,518574.6,2938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051849,870601.00
08/12/2016 21:30,2,0.000,ALERT,212.83,298.17,60.018,1471051803,"201051344001145","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,523806.0,523806.0,2938,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471051851,870602.00
08/12/2016 21:30,2,0.000,ALERT,212.83,297.26,60.012,1471051803,"201051344000651","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,516606.6,516606.6,2917,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051852,870603.00
08/12/2016 21:30,2,0.000,ALERT,211.48,296.66,60.007,1471051803,"274151322000088","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,747734.4,747734.4,2898,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471051854,870604.00
08/12/2016 21:30,2,0.000,ALERT,212.16,296.06,60.007,1471051803,"274151322000068","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,641313.3,641313.3,2945,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051856,870605.00
08/12/2016 21:30,2,0.000,ALERT,212.38,297.57,60.002,1471051803,"201051344001135","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,512730.6,512730.6,2918,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051858,870606.00
08/12/2016 21:30,2,0.000,ALERT,212.38,299.07,60.007,1471051803,"201051344000594","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,523350.8,523350.8,2923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051860,870607.00
08/12/2016 21:30,2,0.000,ALERT,212.61,297.26,60.002,1471051803,"201051344001203","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,520621.2,520621.2,2930,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471051861,870608.00
08/12/2016 21:30,2,0.000,ALERT,211.70,297.57,60.012,1471051803,"274151322000054","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,763265.8,763265.8,2894,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051863,870609.00
08/12/2016 21:30,2,0.000,ALERT,213.06,298.47,60.039,1471051803,"201051344000867","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,510605.2,510605.2,2922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051865,870610.00
08/12/2016 21:30,2,0.000,ALERT,212.61,297.57,60.002,1471051803,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,517988.7,517988.7,2938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051867,870611.00
08/12/2016 21:30,2,0.000,ALERT,212.61,298.47,59.986,1471051803,"201051344000900","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,526968.6,526968.6,2931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051869,870612.00
08/12/2016 21:30,2,0.000,ALERT,212.83,298.17,60.007,1471051803,"201051344000648","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,516662.3,516662.3,2919,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051870,870613.00
08/12/2016 21:30,2,0.000,ALERT,212.61,299.07,59.975,1471051803,"201051344000569","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,527321.7,527321.7,2920,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051872,870614.00
08/12/2016 21:30,2,0.000,ALERT,212.61,298.77,60.034,1471051803,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,519475.8,519475.8,2918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051874,870615.00
08/12/2016 21:30,2,0.000,ALERT,212.61,298.17,60.012,1471051803,"201051344001158","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,512055.6,512055.6,2926,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051876,870616.00
08/12/2016 21:30,2,0.000,ALERT,213.06,299.07,60.012,1471051803,"201051344000576","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,519382.5,519382.5,2925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051878,870617.00
08/12/2016 21:30,2,0.000,ALERT,211.93,297.26,60.007,1471051803,"274151322000087","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,735879.7,735879.7,2935,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051880,870618.00
08/12/2016 21:30,2,0.000,ALERT,212.83,297.87,60.012,1471051803,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,522854.5,522854.5,2913,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471051882,870619.00
08/12/2016 21:45,2,0.000,ALERT,213.06,298.47,59.965,1471052703,"201051344000645","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,518936.9,518936.9,2925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052705,870620.00
08/12/2016 21:45,2,0.000,ALERT,211.70,296.96,59.912,1471052703,"274151322000085","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,763608.2,763608.2,2896,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052707,870621.00
08/12/2016 21:45,2,0.000,ALERT,213.06,297.87,59.959,1471052703,"201051344000633","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,510422.8,510422.8,2921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052709,870622.00
08/12/2016 21:45,2,0.000,ALERT,212.61,298.47,59.954,1471052703,"201051344000469","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,512621.2,512621.2,2934,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052710,870623.00
08/12/2016 21:45,2,0.000,ALERT,211.93,296.96,59.991,1471052703,"201051344000646","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,513857.8,513857.8,2921,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052712,870624.00
08/12/2016 21:45,2,0.000,ALERT,211.48,296.36,59.954,1471052703,"274151322000052","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,783072.5,783072.5,2897,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052714,870625.00
08/12/2016 21:45,2,0.000,ALERT,212.61,297.57,59.959,1471052703,"201051344000585","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,522854.5,522854.5,2915,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052716,870626.00
08/12/2016 21:45,2,0.000,ALERT,212.16,297.57,59.970,1471052703,"201051344001230","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,517173.2,517173.2,2938,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052718,870627.00
08/12/2016 21:45,2,0.000,ALERT,212.83,297.87,59.970,1471052703,"201051344000582","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,509974.8,509974.8,2921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052719,870628.00
08/12/2016 21:45,2,0.000,ALERT,211.93,296.96,59.928,1471052703,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,523581.3,523581.3,2928,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052721,870629.00
08/12/2016 21:45,2,0.000,ALERT,211.70,296.66,59.970,1471052703,"274151322000094","219011344069620",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,641108.5,641108.5,2951,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052723,870630.00
08/12/2016 21:45,2,0.000,ALERT,212.38,299.07,59.975,1471052703,"201051344000579","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,526916.3,526916.3,2932,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052725,870631.00
08/12/2016 21:45,2,0.000,ALERT,212.16,297.57,59.938,1471052703,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,520820.2,520820.2,2922,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052726,870632.00
08/12/2016 21:45,2,0.000,ALERT,212.38,297.26,59.954,1471052703,"201051344000438","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,522400.8,522400.8,2930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052728,870633.00
08/12/2016 21:45,2,0.000,ALERT,212.38,296.36,59.975,1471052703,"201051344000417","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,513903.6,513903.6,2924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052730,870634.00
08/12/2016 21:45,2,0.000,ALERT,211.70,297.57,59.970,1471052703,"274151322000083","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,775993.3,775993.3,2906,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052732,870635.00
08/12/2016 21:45,2,0.000,ALERT,212.16,296.66,59.965,1471052703,"274151322000076","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,827688.0,827688.0,2910,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052734,870636.00
08/12/2016 21:45,2,0.000,ALERT,212.38,299.07,60.023,1471052703,"201051344000868","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,511495.6,511495.6,2927,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052736,870637.00
08/12/2016 21:45,2,0.000,ALERT,211.70,297.87,59.975,1471052703,"274151322000095","219011344069620",0.00,20.30,0,296.36,299.67,0.0,0.0,0.000,819310.0,819310.0,2914,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052738,870638.00
08/12/2016 21:45,2,0.000,ALERT,212.38,298.47,59.981,1471052703,"201051344000988","219011344069620",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,507730.9,507730.9,2933,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052740,870639.00
08/12/2016 21:45,2,0.000,ALERT,212.38,296.66,60.007,1471052703,"201051344001025","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,521844.0,521844.0,2923,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052742,870640.00
08/12/2016 21:45,2,0.000,ALERT,212.38,298.47,60.028,1471052703,"201051344000458","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,518928.0,518928.0,2921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052743,870641.00
08/12/2016 21:45,2,0.000,ALERT,213.06,298.47,59.986,1471052703,"201051344000853","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,518048.1,518048.1,2923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052745,870642.00
08/12/2016 21:45,2,0.000,ALERT,212.61,297.57,59.986,1471052703,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,521659.6,521659.6,2934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052747,870643.00
08/12/2016 21:45,2,0.000,ALERT,212.61,296.96,59.991,1471052703,"201051344000917","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,518574.6,518574.6,2940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052749,870644.00
08/12/2016 21:45,2,0.000,ALERT,212.61,297.57,59.986,1471052703,"201051344001145","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,523806.0,523806.0,2940,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052750,870645.00
08/12/2016 21:45,2,0.000,ALERT,212.61,296.36,59.981,1471052703,"201051344000651","219011344069620",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,516606.6,516606.6,2919,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052752,870646.00
08/12/2016 21:45,2,0.000,ALERT,211.25,296.96,59.944,1471052703,"274151322000088","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,747734.4,747734.4,2900,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052754,870647.00
08/12/2016 21:45,2,0.000,ALERT,212.16,295.76,59.949,1471052703,"274151322000068","219011344069620",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,641313.3,641313.3,2947,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052756,870648.00
08/12/2016 21:45,2,0.000,ALERT,212.16,297.26,59.981,1471052703,"201051344001135","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,512730.6,512730.6,2920,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052758,870649.00
08/12/2016 21:45,2,0.000,ALERT,212.38,299.07,60.023,1471052703,"201051344000594","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,523350.8,523350.8,2925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052759,870650.00
08/12/2016 21:45,2,0.000,ALERT,212.61,296.96,59.981,1471052703,"201051344001203","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,520621.2,520621.2,2932,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052761,870651.00
08/12/2016 21:45,2,0.000,ALERT,211.70,296.66,59.970,1471052703,"274151322000054","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,763265.8,763265.8,2896,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052763,870652.00
08/12/2016 21:45,2,0.000,ALERT,212.83,298.17,60.028,1471052703,"201051344000867","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,510605.2,510605.2,2924,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052765,870653.00
08/12/2016 21:45,2,0.000,ALERT,212.38,297.57,59.981,1471052703,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,517988.7,517988.7,2940,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052766,870654.00
08/12/2016 21:45,2,0.000,ALERT,212.38,298.47,59.981,1471052703,"201051344000900","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,526968.6,526968.6,2933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052768,870655.00
08/12/2016 21:45,2,0.000,ALERT,212.83,297.87,59.981,1471052703,"201051344000648","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,516662.3,516662.3,2921,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052770,870656.00
08/12/2016 21:45,2,0.000,ALERT,212.61,298.77,59.981,1471052703,"201051344000569","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,527321.7,527321.7,2922,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052772,870657.00
08/12/2016 21:45,2,0.000,ALERT,212.61,298.77,59.986,1471052703,"201051344000983","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,519475.8,519475.8,2920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471052774,870658.00
08/12/2016 21:45,2,0.000,ALERT,212.38,298.17,59.981,1471052703,"201051344001158","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,512055.6,512055.6,2928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052776,870659.00
08/12/2016 21:45,2,0.000,ALERT,213.06,299.07,59.975,1471052703,"201051344000576","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,519382.5,519382.5,2927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052778,870660.00
08/12/2016 21:45,2,0.000,ALERT,211.93,296.96,59.970,1471052703,"274151322000087","219011344069620",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,735879.7,735879.7,2937,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471052779,870661.00
08/12/2016 22:00,2,0.000,ALERT,213.51,299.07,60.028,1471053603,"201051344000645","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,518936.9,518936.9,2927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053605,870662.00
08/12/2016 22:00,2,0.000,ALERT,212.16,297.57,59.996,1471053603,"274151322000085","219011344069620",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,763608.2,763608.2,2898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053607,870663.00
08/12/2016 22:00,2,0.000,ALERT,213.51,298.77,60.039,1471053603,"201051344000633","219011344069620",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,510422.8,510422.8,2923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053609,870664.00
08/12/2016 22:00,2,0.000,ALERT,212.83,298.77,60.007,1471053603,"201051344000469","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,512621.2,512621.2,2936,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053611,870665.00
08/12/2016 22:00,2,0.000,ALERT,212.38,297.57,59.996,1471053603,"201051344000646","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,513857.8,513857.8,2923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053612,870666.00
08/12/2016 22:00,2,0.000,ALERT,211.93,298.17,59.996,1471053603,"274151322000052","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,783072.5,783072.5,2899,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053614,870667.00
08/12/2016 22:00,2,0.000,ALERT,212.83,298.47,60.012,1471053603,"201051344000585","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,522854.5,522854.5,2917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053616,870668.00
08/12/2016 22:00,2,0.000,ALERT,212.61,298.47,60.028,1471053603,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,517173.2,517173.2,2940,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053618,870669.00
08/12/2016 22:00,2,0.000,ALERT,213.29,298.77,59.996,1471053603,"201051344000582","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,509974.8,509974.8,2923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053619,870670.00
08/12/2016 22:00,2,0.000,ALERT,212.38,298.17,60.007,1471053603,"201051344000955","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,523581.3,523581.3,2930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053621,870671.00
08/12/2016 22:00,2,0.000,ALERT,212.16,296.96,60.002,1471053603,"274151322000094","219011344069620",0.00,20.30,0,295.16,298.17,0.0,0.0,0.000,641108.5,641108.5,2953,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053623,870672.00
08/12/2016 22:00,2,0.000,ALERT,212.83,299.67,60.007,1471053603,"201051344000579","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,526916.3,526916.3,2934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053625,870673.00
08/12/2016 22:00,2,0.000,ALERT,212.61,298.47,59.996,1471053603,"201051344000890","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,520820.2,520820.2,2924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053627,870674.00
08/12/2016 22:00,2,0.000,ALERT,212.83,298.17,59.959,1471053603,"201051344000438","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,522400.8,522400.8,2932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053629,870675.00
08/12/2016 22:00,2,0.000,ALERT,212.83,297.26,60.007,1471053603,"201051344000417","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,513903.6,513903.6,2926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053630,870676.00
08/12/2016 22:00,2,0.000,ALERT,211.93,297.57,60.002,1471053603,"274151322000083","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,775993.3,775993.3,2908,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053632,870677.00
08/12/2016 22:00,2,0.000,ALERT,212.61,297.26,60.007,1471053603,"274151322000076","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,827688.0,827688.0,2912,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053634,870678.00
08/12/2016 22:00,2,0.000,ALERT,212.83,299.67,60.012,1471053603,"201051344000868","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,511495.6,511495.6,2929,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053636,870679.00
08/12/2016 22:00,2,0.000,ALERT,211.93,298.17,60.007,1471053603,"274151322000095","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,819310.0,819310.0,2916,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053638,870680.00
08/12/2016 22:00,2,0.000,ALERT,212.61,298.77,60.007,1471053603,"201051344000988","219011344069620",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,507730.9,507730.9,2935,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053639,870681.00
08/12/2016 22:00,2,0.000,ALERT,212.61,297.57,60.002,1471053603,"201051344001025","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,521844.0,521844.0,2925,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053641,870682.00
08/12/2016 22:00,2,0.000,ALERT,212.83,299.07,60.012,1471053603,"201051344000458","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,518928.0,518928.0,2923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053643,870683.00
08/12/2016 22:00,2,0.000,ALERT,213.51,299.07,60.007,1471053603,"201051344000853","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,518048.1,518048.1,2925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053645,870684.00
08/12/2016 22:00,2,0.000,ALERT,213.06,298.17,60.007,1471053603,"201051344000685","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,521659.6,521659.6,2936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053647,870685.00
08/12/2016 22:00,2,0.000,ALERT,212.83,297.57,60.007,1471053603,"201051344000917","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,518574.6,518574.6,2942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053648,870686.00
08/12/2016 22:00,2,0.000,ALERT,213.06,298.47,60.012,1471053603,"201051344001145","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,523806.0,523806.0,2942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053650,870687.00
08/12/2016 22:00,2,0.000,ALERT,212.83,297.57,60.034,1471053603,"201051344000651","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,516606.6,516606.6,2921,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053652,870688.00
08/12/2016 22:00,2,0.000,ALERT,211.48,297.26,60.034,1471053603,"274151322000088","219011344069620",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,747734.4,747734.4,2902,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053654,870689.00
08/12/2016 22:00,2,0.000,ALERT,212.61,296.66,60.028,1471053603,"274151322000068","219011344069620",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,641313.3,641313.3,2949,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053656,870690.00
08/12/2016 22:00,2,0.000,ALERT,212.38,297.87,60.018,1471053603,"201051344001135","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,512730.6,512730.6,2922,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053658,870691.00
08/12/2016 22:00,2,0.000,ALERT,212.61,299.97,60.012,1471053603,"201051344000594","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,523350.8,523350.8,2927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053660,870692.00
08/12/2016 22:00,2,0.000,ALERT,212.83,297.57,60.007,1471053603,"201051344001203","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,520621.2,520621.2,2934,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053661,870693.00
08/12/2016 22:00,2,0.000,ALERT,211.70,297.57,60.007,1471053603,"274151322000054","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,763265.8,763265.8,2898,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053663,870694.00
08/12/2016 22:00,2,0.000,ALERT,213.06,299.07,60.007,1471053603,"201051344000867","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,510605.2,510605.2,2926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053665,870695.00
08/12/2016 22:00,2,0.000,ALERT,212.61,297.87,60.012,1471053603,"201051344001093","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,517988.7,517988.7,2942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053667,870696.00
08/12/2016 22:00,2,0.000,ALERT,212.83,299.07,60.002,1471053603,"201051344000900","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,526968.6,526968.6,2935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053668,870697.00
08/12/2016 22:00,2,0.000,ALERT,213.29,298.77,60.007,1471053603,"201051344000648","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,516662.3,516662.3,2923,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053670,870698.00
08/12/2016 22:00,2,0.000,ALERT,212.83,299.67,60.002,1471053603,"201051344000569","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,527321.7,527321.7,2924,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053672,870699.00
08/12/2016 22:00,2,0.000,ALERT,212.83,299.37,60.002,1471053603,"201051344000983","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,519475.8,519475.8,2922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471053674,870700.00
08/12/2016 22:00,2,0.000,ALERT,212.83,299.07,60.028,1471053603,"201051344001158","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,512055.6,512055.6,2930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053676,870701.00
08/12/2016 22:00,2,0.000,ALERT,213.29,299.67,60.039,1471053603,"201051344000576","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,519382.5,519382.5,2929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053678,870702.00
08/12/2016 22:00,2,0.000,ALERT,212.16,296.66,59.970,1471053603,"274151322000087","219011344069620",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,735879.7,735879.7,2939,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471053680,870703.00
08/12/2016 22:15,2,0.000,ALERT,213.74,299.37,59.986,1471054503,"201051344000645","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,518936.9,518936.9,2929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054505,870704.00
08/12/2016 22:15,2,0.000,ALERT,212.16,297.26,59.970,1471054503,"274151322000085","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,763608.2,763608.2,2900,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054507,870705.00
08/12/2016 22:15,2,0.000,ALERT,213.74,299.07,59.986,1471054503,"201051344000633","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,510422.8,510422.8,2925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054509,870706.00
08/12/2016 22:15,2,0.000,ALERT,213.29,299.07,59.991,1471054503,"201051344000469","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,512621.2,512621.2,2938,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054511,870707.00
08/12/2016 22:15,2,0.000,ALERT,212.61,297.87,60.028,1471054503,"201051344000646","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,513857.8,513857.8,2925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054513,870708.00
08/12/2016 22:15,2,0.000,ALERT,211.93,297.87,59.991,1471054503,"274151322000052","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,783072.5,783072.5,2901,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054514,870709.00
08/12/2016 22:15,2,0.000,ALERT,213.06,298.17,59.986,1471054503,"201051344000585","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,522854.5,522854.5,2919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054516,870710.00
08/12/2016 22:15,2,0.000,ALERT,212.83,298.47,59.991,1471054503,"201051344001230","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,517173.2,517173.2,2942,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054518,870711.00
08/12/2016 22:15,2,0.000,ALERT,213.29,298.77,60.002,1471054503,"201051344000582","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,509974.8,509974.8,2925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054520,870712.00
08/12/2016 22:15,2,0.000,ALERT,212.38,297.87,59.991,1471054503,"201051344000955","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,523581.3,523581.3,2932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054522,870713.00
08/12/2016 22:15,2,0.000,ALERT,212.16,296.66,59.975,1471054503,"274151322000094","219011344069620",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,641108.5,641108.5,2955,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054523,870714.00
08/12/2016 22:15,2,0.000,ALERT,213.06,299.97,59.986,1471054503,"201051344000579","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,526916.3,526916.3,2936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054525,870715.00
08/12/2016 22:15,2,0.000,ALERT,212.61,298.17,60.012,1471054503,"201051344000890","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,520820.2,520820.2,2926,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054527,870716.00
08/12/2016 22:15,2,0.000,ALERT,213.06,297.87,59.975,1471054503,"201051344000438","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,522400.8,522400.8,2934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054529,870717.00
