ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 22:15,2,0.000,ALERT,213.06,297.26,59.949,1471054503,"201051344000417","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,513903.6,513903.6,2928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054531,870718.00
08/12/2016 22:15,2,0.000,ALERT,212.16,298.17,59.981,1471054503,"274151322000083","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,775993.3,775993.3,2910,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054532,870719.00
08/12/2016 22:15,2,0.000,ALERT,212.61,296.96,60.002,1471054503,"274151322000076","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,827688.0,827688.0,2914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054534,870720.00
08/12/2016 22:15,2,0.000,ALERT,213.06,299.97,59.986,1471054503,"201051344000868","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,511495.6,511495.6,2931,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054536,870721.00
08/12/2016 22:15,2,0.000,ALERT,212.16,298.17,59.986,1471054503,"274151322000095","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,819310.0,819310.0,2918,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054538,870722.00
08/12/2016 22:15,2,0.000,ALERT,212.83,299.07,59.986,1471054503,"201051344000988","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,507730.9,507730.9,2937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054540,870723.00
08/12/2016 22:15,2,0.000,ALERT,212.83,297.26,59.991,1471054503,"201051344001025","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,521844.0,521844.0,2927,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054541,870724.00
08/12/2016 22:15,2,0.000,ALERT,213.06,299.67,59.959,1471054503,"201051344000458","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,518928.0,518928.0,2925,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054543,870725.00
08/12/2016 22:15,2,0.000,ALERT,213.74,299.37,59.986,1471054503,"201051344000853","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,518048.1,518048.1,2927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054545,870726.00
08/12/2016 22:15,2,0.000,ALERT,213.29,297.87,59.986,1471054503,"201051344000685","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,521659.6,521659.6,2938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054547,870727.00
08/12/2016 22:15,2,0.000,ALERT,213.06,297.57,60.002,1471054503,"201051344000917","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,518574.6,518574.6,2944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054549,870728.00
08/12/2016 22:15,2,0.000,ALERT,213.06,298.17,59.986,1471054503,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,523806.0,523806.0,2944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054550,870729.00
08/12/2016 22:15,2,0.000,ALERT,213.06,297.26,60.034,1471054503,"201051344000651","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,516606.6,516606.6,2923,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054552,870730.00
08/12/2016 22:15,2,0.000,ALERT,211.70,296.96,59.986,1471054503,"274151322000088","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,747734.4,747734.4,2904,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054554,870731.00
08/12/2016 22:15,2,0.000,ALERT,212.83,296.66,59.991,1471054503,"274151322000068","219011344069620",0.00,20.70,0,294.86,297.87,0.0,0.0,0.000,641313.3,641313.3,2951,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054556,870732.00
08/12/2016 22:15,2,0.000,ALERT,212.61,298.17,60.007,1471054503,"201051344001135","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,512730.6,512730.6,2924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054558,870733.00
08/12/2016 22:15,2,0.000,ALERT,213.06,300.27,59.996,1471054503,"201051344000594","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,523350.8,523350.8,2929,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054559,870734.00
08/12/2016 22:15,2,0.000,ALERT,213.06,297.87,59.991,1471054503,"201051344001203","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,520621.2,520621.2,2936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054561,870735.00
08/12/2016 22:15,2,0.000,ALERT,212.16,297.26,59.959,1471054503,"274151322000054","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,763265.8,763265.8,2900,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054563,870736.00
08/12/2016 22:15,2,0.000,ALERT,213.51,299.37,59.965,1471054503,"201051344000867","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,510605.2,510605.2,2928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054565,870737.00
08/12/2016 22:15,2,0.000,ALERT,212.83,298.17,60.002,1471054503,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,517988.7,517988.7,2944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054566,870738.00
08/12/2016 22:15,2,0.000,ALERT,213.06,299.67,60.002,1471054503,"201051344000900","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,526968.6,526968.6,2937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054568,870739.00
08/12/2016 22:15,2,0.000,ALERT,213.51,299.07,59.949,1471054503,"201051344000648","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,516662.3,516662.3,2925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054570,870740.00
08/12/2016 22:15,2,0.000,ALERT,213.29,299.97,59.991,1471054503,"201051344000569","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,527321.7,527321.7,2926,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054572,870741.00
08/12/2016 22:15,2,0.000,ALERT,213.29,299.97,59.991,1471054503,"201051344000983","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,519475.8,519475.8,2924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054574,870742.00
08/12/2016 22:15,2,0.000,ALERT,213.29,299.37,60.002,1471054503,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,512055.6,512055.6,2932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054576,870743.00
08/12/2016 22:15,2,0.000,ALERT,213.51,299.97,59.996,1471054503,"201051344000576","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,519382.5,519382.5,2931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471054578,870744.00
08/12/2016 22:15,2,0.000,ALERT,212.38,296.96,59.996,1471054503,"274151322000087","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,735879.7,735879.7,2941,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471054579,870745.00
08/12/2016 22:30,2,0.000,ALERT,213.74,299.67,60.034,1471055403,"201051344000645","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,518936.9,518936.9,2931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055405,870746.00
08/12/2016 22:30,2,0.000,ALERT,212.83,298.47,59.996,1471055403,"274151322000085","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,763608.2,763608.2,2902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055407,870747.00
08/12/2016 22:30,2,0.000,ALERT,213.96,299.37,60.018,1471055403,"201051344000633","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,510422.8,510422.8,2927,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055409,870748.00
08/12/2016 22:30,2,0.000,ALERT,213.29,299.37,60.023,1471055403,"201051344000469","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,512621.2,512621.2,2940,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055411,870749.00
08/12/2016 22:30,2,0.000,ALERT,212.83,298.47,60.007,1471055403,"201051344000646","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,513857.8,513857.8,2927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055413,870750.00
08/12/2016 22:30,2,0.000,ALERT,212.38,299.07,60.007,1471055403,"274151322000052","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,783072.5,783072.5,2903,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055415,870751.00
08/12/2016 22:30,2,0.000,ALERT,213.29,298.77,60.012,1471055403,"201051344000585","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,522854.5,522854.5,2921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055416,870752.00
08/12/2016 22:30,2,0.000,ALERT,213.06,298.77,60.018,1471055403,"201051344001230","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,517173.2,517173.2,2944,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055418,870753.00
08/12/2016 22:30,2,0.000,ALERT,213.51,299.07,60.034,1471055403,"201051344000582","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,509974.8,509974.8,2927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055420,870754.00
08/12/2016 22:30,2,0.000,ALERT,212.83,298.47,60.023,1471055403,"201051344000955","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,523581.3,523581.3,2934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055422,870755.00
08/12/2016 22:30,2,0.000,ALERT,212.83,297.87,59.970,1471055403,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,641108.5,641108.5,2957,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055423,870756.00
08/12/2016 22:30,2,0.000,ALERT,213.29,300.27,60.012,1471055403,"201051344000579","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,526916.3,526916.3,2938,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055425,870757.00
08/12/2016 22:30,2,0.000,ALERT,213.06,299.07,59.996,1471055403,"201051344000890","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,520820.2,520820.2,2928,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055427,870758.00
08/12/2016 22:30,2,0.000,ALERT,213.29,298.47,60.018,1471055403,"201051344000438","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,522400.8,522400.8,2936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055429,870759.00
08/12/2016 22:30,2,0.000,ALERT,213.29,298.17,60.023,1471055403,"201051344000417","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,513903.6,513903.6,2930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055431,870760.00
08/12/2016 22:30,2,0.000,ALERT,212.61,298.47,60.012,1471055403,"274151322000083","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,775993.3,775993.3,2912,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055433,870761.00
08/12/2016 22:30,2,0.000,ALERT,213.06,298.17,60.007,1471055403,"274151322000076","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,827688.0,827688.0,2916,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055435,870762.00
08/12/2016 22:30,2,0.000,ALERT,213.06,299.97,60.012,1471055403,"201051344000868","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,511495.6,511495.6,2933,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055436,870763.00
08/12/2016 22:30,2,0.000,ALERT,212.38,299.37,59.986,1471055403,"274151322000095","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,819310.0,819310.0,2920,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055438,870764.00
08/12/2016 22:30,2,0.000,ALERT,213.06,299.37,60.007,1471055403,"201051344000988","219011344069620",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,507730.9,507730.9,2939,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055440,870765.00
08/12/2016 22:30,2,0.000,ALERT,212.83,297.57,59.986,1471055403,"201051344001025","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,521844.0,521844.0,2929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055442,870766.00
08/12/2016 22:30,2,0.000,ALERT,213.29,299.67,60.028,1471055403,"201051344000458","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,518928.0,518928.0,2927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055444,870767.00
08/12/2016 22:30,2,0.000,ALERT,213.96,299.67,60.012,1471055403,"201051344000853","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,518048.1,518048.1,2929,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055446,870768.00
08/12/2016 22:30,2,0.000,ALERT,213.51,298.77,60.034,1471055403,"201051344000685","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,521659.6,521659.6,2940,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055447,870769.00
08/12/2016 22:30,2,0.000,ALERT,213.29,298.17,60.007,1471055403,"201051344000917","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,518574.6,518574.6,2946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055449,870770.00
08/12/2016 22:30,2,0.000,ALERT,213.51,299.07,60.002,1471055403,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,523806.0,523806.0,2946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055451,870771.00
08/12/2016 22:30,2,0.000,ALERT,213.29,298.17,60.044,1471055403,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,516606.6,516606.6,2925,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055453,870772.00
08/12/2016 22:30,2,0.000,ALERT,212.16,297.87,59.986,1471055403,"274151322000088","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,747734.4,747734.4,2906,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055455,870773.00
08/12/2016 22:30,2,0.000,ALERT,213.29,297.57,60.002,1471055403,"274151322000068","219011344069620",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,641313.3,641313.3,2953,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055457,870774.00
08/12/2016 22:30,2,0.000,ALERT,212.83,298.47,60.002,1471055403,"201051344001135","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,512730.6,512730.6,2926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055458,870775.00
08/12/2016 22:30,2,0.000,ALERT,213.06,300.27,60.007,1471055403,"201051344000594","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,523350.8,523350.8,2931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055460,870776.00
08/12/2016 22:30,2,0.000,ALERT,213.29,298.17,60.007,1471055403,"201051344001203","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,520621.2,520621.2,2938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055462,870777.00
08/12/2016 22:30,2,0.000,ALERT,212.38,298.77,59.996,1471055403,"274151322000054","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,763265.8,763265.8,2902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055464,870778.00
08/12/2016 22:30,2,0.000,ALERT,213.51,299.37,60.002,1471055403,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,510605.2,510605.2,2930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055465,870779.00
08/12/2016 22:30,2,0.000,ALERT,213.29,298.47,59.996,1471055403,"201051344001093","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,517988.7,517988.7,2946,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055467,870780.00
08/12/2016 22:30,2,0.000,ALERT,213.29,299.67,60.002,1471055403,"201051344000900","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,526968.6,526968.6,2939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055469,870781.00
08/12/2016 22:30,2,0.000,ALERT,213.51,299.07,59.996,1471055403,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,516662.3,516662.3,2927,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055471,870782.00
08/12/2016 22:30,2,0.000,ALERT,213.29,300.27,60.007,1471055403,"201051344000569","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,527321.7,527321.7,2928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055473,870783.00
08/12/2016 22:30,2,0.000,ALERT,213.29,299.67,60.002,1471055403,"201051344000983","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,519475.8,519475.8,2926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055475,870784.00
08/12/2016 22:30,2,0.000,ALERT,213.29,299.37,60.012,1471055403,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,512055.6,512055.6,2934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055476,870785.00
08/12/2016 22:30,2,0.000,ALERT,213.74,299.97,60.002,1471055403,"201051344000576","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,519382.5,519382.5,2933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471055478,870786.00
08/12/2016 22:30,2,0.000,ALERT,212.61,297.26,60.002,1471055403,"274151322000087","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,735879.7,735879.7,2943,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471055480,870787.00
08/12/2016 22:45,2,0.000,ALERT,213.96,299.97,59.996,1471056303,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,518936.9,518936.9,2933,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056305,870788.00
08/12/2016 22:45,2,0.000,ALERT,212.61,298.77,59.959,1471056303,"274151322000085","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,763608.2,763608.2,2904,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056307,870789.00
08/12/2016 22:45,2,0.000,ALERT,213.96,299.67,60.007,1471056303,"201051344000633","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,510422.8,510422.8,2929,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056309,870790.00
08/12/2016 22:45,2,0.000,ALERT,213.51,299.97,59.975,1471056303,"201051344000469","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,512621.2,512621.2,2942,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056311,870791.00
08/12/2016 22:45,2,0.000,ALERT,213.06,298.77,60.018,1471056303,"201051344000646","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,513857.8,513857.8,2929,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056312,870792.00
08/12/2016 22:45,2,0.000,ALERT,212.16,299.07,59.996,1471056303,"274151322000052","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,783072.5,783072.5,2905,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056314,870793.00
08/12/2016 22:45,2,0.000,ALERT,213.51,299.07,59.996,1471056303,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,522854.5,522854.5,2923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056316,870794.00
08/12/2016 22:45,2,0.000,ALERT,213.29,299.37,59.986,1471056303,"201051344001230","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,517173.2,517173.2,2946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056318,870795.00
08/12/2016 22:45,2,0.000,ALERT,213.74,299.67,59.991,1471056303,"201051344000582","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,509974.8,509974.8,2929,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056320,870796.00
08/12/2016 22:45,2,0.000,ALERT,213.06,298.77,59.986,1471056303,"201051344000955","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,523581.3,523581.3,2936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056321,870797.00
08/12/2016 22:45,2,0.000,ALERT,212.61,297.57,59.981,1471056303,"274151322000094","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,641108.5,641108.5,2959,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056323,870798.00
08/12/2016 22:45,2,0.000,ALERT,213.51,300.57,59.986,1471056303,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,526916.3,526916.3,2940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056325,870799.00
08/12/2016 22:45,2,0.000,ALERT,213.29,299.07,59.991,1471056303,"201051344000890","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,520820.2,520820.2,2930,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056327,870800.00
08/12/2016 22:45,2,0.000,ALERT,213.51,298.47,59.986,1471056303,"201051344000438","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,522400.8,522400.8,2938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056328,870801.00
08/12/2016 22:45,2,0.000,ALERT,213.51,298.17,59.986,1471056303,"201051344000417","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,513903.6,513903.6,2932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056330,870802.00
08/12/2016 22:45,2,0.000,ALERT,212.61,298.47,59.981,1471056303,"274151322000083","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,775993.3,775993.3,2914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056332,870803.00
08/12/2016 22:45,2,0.000,ALERT,213.06,298.47,59.981,1471056303,"274151322000076","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,827688.0,827688.0,2918,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056334,870804.00
08/12/2016 22:45,2,0.000,ALERT,213.51,300.87,59.959,1471056303,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,511495.6,511495.6,2935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056336,870805.00
08/12/2016 22:45,2,0.000,ALERT,212.61,299.67,59.991,1471056303,"274151322000095","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,819310.0,819310.0,2922,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056337,870806.00
08/12/2016 22:45,2,0.000,ALERT,213.51,299.97,59.986,1471056303,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,507730.9,507730.9,2941,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056339,870807.00
08/12/2016 22:45,2,0.000,ALERT,213.29,298.17,59.996,1471056303,"201051344001025","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,521844.0,521844.0,2931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056341,870808.00
08/12/2016 22:45,2,0.000,ALERT,213.51,300.27,59.986,1471056303,"201051344000458","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,518928.0,518928.0,2929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056343,870809.00
08/12/2016 22:45,2,0.000,ALERT,214.19,299.97,59.986,1471056303,"201051344000853","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,518048.1,518048.1,2931,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056345,870810.00
08/12/2016 22:45,2,0.000,ALERT,213.74,298.77,59.986,1471056303,"201051344000685","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,521659.6,521659.6,2942,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056346,870811.00
08/12/2016 22:45,2,0.000,ALERT,213.51,298.47,59.996,1471056303,"201051344000917","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,518574.6,518574.6,2948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056348,870812.00
08/12/2016 22:45,2,0.000,ALERT,213.51,299.07,59.991,1471056303,"201051344001145","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,523806.0,523806.0,2948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056350,870813.00
08/12/2016 22:45,2,0.000,ALERT,213.51,298.17,59.996,1471056303,"201051344000651","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,516606.6,516606.6,2927,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056352,870814.00
08/12/2016 22:45,2,0.000,ALERT,212.16,298.17,59.954,1471056303,"274151322000088","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,747734.4,747734.4,2908,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056354,870815.00
08/12/2016 22:45,2,0.000,ALERT,213.06,297.57,60.023,1471056303,"274151322000068","219011344069620",0.00,20.00,0,295.76,298.77,0.0,0.0,0.000,641313.3,641313.3,2955,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056355,870816.00
08/12/2016 22:45,2,0.000,ALERT,213.06,298.77,59.981,1471056303,"201051344001135","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,512730.6,512730.6,2928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056357,870817.00
08/12/2016 22:45,2,0.000,ALERT,213.29,300.57,59.986,1471056303,"201051344000594","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,523350.8,523350.8,2933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056359,870818.00
08/12/2016 22:45,2,0.000,ALERT,213.51,298.77,59.970,1471056303,"201051344001203","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,520621.2,520621.2,2940,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056361,870819.00
08/12/2016 22:45,2,0.000,ALERT,212.38,298.17,59.986,1471056303,"274151322000054","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,763265.8,763265.8,2904,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056363,870820.00
08/12/2016 22:45,2,0.000,ALERT,213.74,299.67,60.023,1471056303,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,510605.2,510605.2,2932,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056364,870821.00
08/12/2016 22:45,2,0.000,ALERT,213.29,298.77,59.996,1471056303,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,517988.7,517988.7,2948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056366,870822.00
08/12/2016 22:45,2,0.000,ALERT,213.29,299.97,59.991,1471056303,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,526968.6,526968.6,2941,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056368,870823.00
08/12/2016 22:45,2,0.000,ALERT,213.74,299.37,59.996,1471056303,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,516662.3,516662.3,2929,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056370,870824.00
08/12/2016 22:45,2,0.000,ALERT,213.51,300.57,60.028,1471056303,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,527321.7,527321.7,2930,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056372,870825.00
08/12/2016 22:45,2,0.000,ALERT,213.51,300.57,59.996,1471056303,"201051344000983","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,519475.8,519475.8,2928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056373,870826.00
08/12/2016 22:45,2,0.000,ALERT,213.51,299.97,60.002,1471056303,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,512055.6,512055.6,2936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056375,870827.00
08/12/2016 22:45,2,0.000,ALERT,213.96,300.57,59.996,1471056303,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,519382.5,519382.5,2935,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471056377,870828.00
08/12/2016 22:45,2,0.000,ALERT,212.83,297.87,60.028,1471056303,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,735879.7,735879.7,2945,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471056379,870829.00
08/12/2016 23:00,2,0.000,ALERT,213.96,299.97,59.949,1471057204,"201051344000645","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,518936.9,518936.9,2935,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057206,870830.00
08/12/2016 23:00,2,0.000,ALERT,212.61,297.57,59.991,1471057204,"274151322000085","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,763608.2,763608.2,2906,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057208,870831.00
08/12/2016 23:00,2,0.000,ALERT,213.96,299.67,59.986,1471057204,"201051344000633","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,510422.8,510422.8,2931,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057210,870832.00
08/12/2016 23:00,2,0.000,ALERT,213.51,299.97,59.986,1471057204,"201051344000469","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,512621.2,512621.2,2944,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057211,870833.00
08/12/2016 23:00,2,0.000,ALERT,213.29,299.07,59.965,1471057204,"201051344000646","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,513857.8,513857.8,2931,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057213,870834.00
08/12/2016 23:00,2,0.000,ALERT,212.16,298.47,59.986,1471057204,"274151322000052","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,783072.5,783072.5,2907,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057215,870835.00
08/12/2016 23:00,2,0.000,ALERT,213.74,299.37,60.002,1471057204,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,522854.5,522854.5,2925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057217,870836.00
08/12/2016 23:00,2,0.000,ALERT,213.51,299.67,59.954,1471057204,"201051344001230","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,517173.2,517173.2,2948,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057219,870837.00
08/12/2016 23:00,2,0.000,ALERT,214.19,299.97,60.012,1471057204,"201051344000582","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,509974.8,509974.8,2931,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057221,870838.00
08/12/2016 23:00,2,0.000,ALERT,213.29,299.37,59.991,1471057204,"201051344000955","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,523581.3,523581.3,2938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057223,870839.00
08/12/2016 23:00,2,0.000,ALERT,212.61,298.17,59.986,1471057204,"274151322000094","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,641108.5,641108.5,2961,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057224,870840.00
08/12/2016 23:00,2,0.000,ALERT,213.51,300.57,59.996,1471057204,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,526916.3,526916.3,2942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057226,870841.00
08/12/2016 23:00,2,0.000,ALERT,213.74,299.67,60.007,1471057204,"201051344000890","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,520820.2,520820.2,2932,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057228,870842.00
08/12/2016 23:00,2,0.000,ALERT,213.96,299.37,60.002,1471057204,"201051344000438","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,522400.8,522400.8,2940,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057230,870843.00
08/12/2016 23:00,2,0.000,ALERT,213.96,298.77,60.007,1471057204,"201051344000417","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,513903.6,513903.6,2934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057231,870844.00
08/12/2016 23:00,2,0.000,ALERT,212.61,298.47,60.034,1471057204,"274151322000083","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,775993.3,775993.3,2916,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057233,870845.00
08/12/2016 23:00,2,0.000,ALERT,213.29,299.07,59.975,1471057204,"274151322000076","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,827688.0,827688.0,2920,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057235,870846.00
08/12/2016 23:00,2,0.000,ALERT,213.51,300.57,60.002,1471057204,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,511495.6,511495.6,2937,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057237,870847.00
08/12/2016 23:00,2,0.000,ALERT,212.61,299.37,60.002,1471057204,"274151322000095","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,819310.0,819310.0,2924,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057239,870848.00
08/12/2016 23:00,2,0.000,ALERT,213.51,299.97,60.007,1471057204,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,507730.9,507730.9,2943,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057241,870849.00
08/12/2016 23:00,2,0.000,ALERT,213.74,298.77,59.996,1471057204,"201051344001025","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,521844.0,521844.0,2933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057243,870850.00
08/12/2016 23:00,2,0.000,ALERT,213.51,300.27,60.002,1471057204,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,518928.0,518928.0,2931,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057244,870851.00
08/12/2016 23:00,2,0.000,ALERT,214.19,299.97,60.007,1471057204,"201051344000853","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,518048.1,518048.1,2933,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057246,870852.00
08/12/2016 23:00,2,0.000,ALERT,213.96,299.37,59.996,1471057204,"201051344000685","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,521659.6,521659.6,2944,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057248,870853.00
08/12/2016 23:00,2,0.000,ALERT,213.96,298.77,60.002,1471057204,"201051344000917","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,518574.6,518574.6,2950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057250,870854.00
08/12/2016 23:00,2,0.000,ALERT,213.96,299.67,60.002,1471057204,"201051344001145","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,523806.0,523806.0,2950,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057251,870855.00
08/12/2016 23:00,2,0.000,ALERT,213.96,298.47,59.996,1471057204,"201051344000651","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,516606.6,516606.6,2929,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057253,870856.00
08/12/2016 23:00,2,0.000,ALERT,212.16,298.17,59.996,1471057204,"274151322000088","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,747734.4,747734.4,2910,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057255,870857.00
08/12/2016 23:00,2,0.000,ALERT,213.06,297.57,59.986,1471057204,"274151322000068","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,641313.3,641313.3,2957,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057257,870858.00
08/12/2016 23:00,2,0.000,ALERT,213.51,299.37,60.023,1471057204,"201051344001135","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,512730.6,512730.6,2930,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057259,870859.00
08/12/2016 23:00,2,0.000,ALERT,213.29,300.57,59.991,1471057204,"201051344000594","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,523350.8,523350.8,2935,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057260,870860.00
08/12/2016 23:00,2,0.000,ALERT,213.74,299.07,59.991,1471057204,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,520621.2,520621.2,2942,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057262,870861.00
08/12/2016 23:00,2,0.000,ALERT,212.38,298.47,60.018,1471057204,"274151322000054","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,763265.8,763265.8,2906,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057264,870862.00
