ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/12/2016 23:00,2,0.000,ALERT,213.74,299.97,59.996,1471057204,"201051344000867","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,510605.2,510605.2,2934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057266,870863.00
08/12/2016 23:00,2,0.000,ALERT,213.74,299.37,59.996,1471057204,"201051344001093","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,517988.7,517988.7,2950,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057268,870864.00
08/12/2016 23:00,2,0.000,ALERT,213.51,299.97,59.996,1471057204,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,526968.6,526968.6,2943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057270,870865.00
08/12/2016 23:00,2,0.000,ALERT,213.74,299.67,60.007,1471057204,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,516662.3,516662.3,2931,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057271,870866.00
08/12/2016 23:00,2,0.000,ALERT,213.51,300.57,60.002,1471057204,"201051344000569","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,527321.7,527321.7,2932,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057273,870867.00
08/12/2016 23:00,2,0.000,ALERT,213.51,300.27,60.012,1471057204,"201051344000983","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,519475.8,519475.8,2930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471057275,870868.00
08/12/2016 23:00,2,0.000,ALERT,213.51,299.97,59.959,1471057204,"201051344001158","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,512055.6,512055.6,2938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057277,870869.00
08/12/2016 23:00,2,0.000,ALERT,213.96,300.57,60.007,1471057204,"201051344000576","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,519382.5,519382.5,2937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057279,870870.00
08/12/2016 23:00,2,0.000,ALERT,212.61,297.57,59.996,1471057204,"274151322000087","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,735879.7,735879.7,2947,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471057281,870871.00
08/12/2016 23:15,2,0.000,ALERT,214.19,300.57,59.986,1471058103,"201051344000645","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,518936.9,518936.9,2937,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058105,870872.00
08/12/2016 23:15,2,0.000,ALERT,212.83,298.77,60.007,1471058103,"274151322000085","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,763608.2,763608.2,2908,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058107,870873.00
08/12/2016 23:15,2,0.000,ALERT,214.41,300.57,59.986,1471058103,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,510422.8,510422.8,2933,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058108,870874.00
08/12/2016 23:15,2,0.000,ALERT,213.96,300.87,59.991,1471058103,"201051344000469","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,512621.2,512621.2,2946,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058110,870875.00
08/12/2016 23:15,2,0.000,ALERT,213.51,299.67,59.981,1471058103,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,513857.8,513857.8,2933,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058113,870876.00
08/12/2016 23:15,2,0.000,ALERT,212.61,299.37,60.012,1471058103,"274151322000052","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,783072.5,783072.5,2909,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058114,870877.00
08/12/2016 23:15,2,0.000,ALERT,213.96,299.97,59.996,1471058103,"201051344000585","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,522854.5,522854.5,2927,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058116,870878.00
08/12/2016 23:15,2,0.000,ALERT,213.51,300.27,59.965,1471058103,"201051344001230","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,517173.2,517173.2,2950,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058118,870879.00
08/12/2016 23:15,2,0.000,ALERT,214.19,300.57,60.018,1471058103,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,509974.8,509974.8,2933,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058120,870880.00
08/12/2016 23:15,2,0.000,ALERT,213.51,299.67,59.959,1471058103,"201051344000955","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,523581.3,523581.3,2940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058122,870881.00
08/12/2016 23:15,2,0.000,ALERT,212.83,298.77,59.991,1471058103,"274151322000094","219011344069620",0.00,19.30,0,296.36,299.37,0.0,0.0,0.000,641108.5,641108.5,2963,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058123,870882.00
08/12/2016 23:15,2,0.000,ALERT,213.96,301.77,59.970,1471058103,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,526916.3,526916.3,2944,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058125,870883.00
08/12/2016 23:15,2,0.000,ALERT,213.74,300.27,59.996,1471058103,"201051344000890","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,520820.2,520820.2,2934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058127,870884.00
08/12/2016 23:15,2,0.000,ALERT,213.74,299.67,60.002,1471058103,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,522400.8,522400.8,2942,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058129,870885.00
08/12/2016 23:15,2,0.000,ALERT,213.96,299.37,59.986,1471058103,"201051344000417","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,513903.6,513903.6,2936,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058130,870886.00
08/12/2016 23:15,2,0.000,ALERT,212.83,299.07,59.991,1471058103,"274151322000083","219011344069620",0.00,19.00,0,297.57,300.57,0.0,0.0,0.000,775993.3,775993.3,2918,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058132,870887.00
08/12/2016 23:15,2,0.000,ALERT,213.29,299.07,59.986,1471058103,"274151322000076","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,827688.0,827688.0,2922,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058134,870888.00
08/12/2016 23:15,2,0.000,ALERT,213.96,301.77,59.981,1471058103,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,511495.6,511495.6,2939,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058136,870889.00
08/12/2016 23:15,2,0.000,ALERT,212.61,299.67,59.949,1471058103,"274151322000095","219011344069620",0.00,19.00,0,298.17,301.17,0.0,0.0,0.000,819310.0,819310.0,2926,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058138,870890.00
08/12/2016 23:15,2,0.000,ALERT,213.74,300.87,59.986,1471058103,"201051344000988","219011344069620",0.00,18.00,0,295.76,302.07,0.0,0.0,0.000,507730.9,507730.9,2945,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058140,870891.00
08/12/2016 23:15,2,0.000,ALERT,213.74,299.07,59.986,1471058103,"201051344001025","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,521844.0,521844.0,2935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058141,870892.00
08/12/2016 23:15,2,0.000,ALERT,213.96,301.17,60.028,1471058103,"201051344000458","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,518928.0,518928.0,2933,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058143,870893.00
08/12/2016 23:15,2,0.000,ALERT,214.41,300.87,59.975,1471058103,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,518048.1,518048.1,2935,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058145,870894.00
08/12/2016 23:15,2,0.000,ALERT,214.19,299.97,59.986,1471058103,"201051344000685","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,521659.6,521659.6,2946,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058147,870895.00
08/12/2016 23:15,2,0.000,ALERT,213.96,299.37,59.991,1471058103,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,518574.6,518574.6,2952,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058149,870896.00
08/12/2016 23:15,2,0.000,ALERT,214.19,300.27,59.986,1471058103,"201051344001145","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,523806.0,523806.0,2952,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058150,870897.00
08/12/2016 23:15,2,0.000,ALERT,213.96,299.37,59.991,1471058103,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,516606.6,516606.6,2931,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058152,870898.00
08/12/2016 23:15,2,0.000,ALERT,212.38,298.47,59.981,1471058103,"274151322000088","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,747734.4,747734.4,2912,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058154,870899.00
08/12/2016 23:15,2,0.000,ALERT,213.29,298.17,59.975,1471058103,"274151322000068","219011344069620",0.00,19.80,0,296.36,299.37,0.0,0.0,0.000,641313.3,641313.3,2959,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058156,870900.00
08/12/2016 23:15,2,0.000,ALERT,213.51,299.97,60.018,1471058103,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,512730.6,512730.6,2932,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058158,870901.00
08/12/2016 23:15,2,0.000,ALERT,213.74,301.77,59.975,1471058103,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,523350.8,523350.8,2937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058160,870902.00
08/12/2016 23:15,2,0.000,ALERT,213.96,299.67,59.991,1471058103,"201051344001203","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,520621.2,520621.2,2944,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058161,870903.00
08/12/2016 23:15,2,0.000,ALERT,212.83,299.07,59.965,1471058103,"274151322000054","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,763265.8,763265.8,2908,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058163,870904.00
08/12/2016 23:15,2,0.000,ALERT,214.19,300.57,59.981,1471058103,"201051344000867","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,510605.2,510605.2,2936,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058165,870905.00
08/12/2016 23:15,2,0.000,ALERT,213.96,299.97,59.981,1471058103,"201051344001093","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,517988.7,517988.7,2952,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058167,870906.00
08/12/2016 23:15,2,0.000,ALERT,213.74,300.87,59.975,1471058103,"201051344000900","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,526968.6,526968.6,2945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058168,870907.00
08/12/2016 23:15,2,0.000,ALERT,214.19,300.57,59.975,1471058103,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,516662.3,516662.3,2933,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058170,870908.00
08/12/2016 23:15,2,0.000,ALERT,213.96,301.77,59.981,1471058103,"201051344000569","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,527321.7,527321.7,2934,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058172,870909.00
08/12/2016 23:15,2,0.000,ALERT,213.96,301.17,59.970,1471058103,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,519475.8,519475.8,2932,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058174,870910.00
08/12/2016 23:15,2,0.000,ALERT,213.96,300.87,60.012,1471058103,"201051344001158","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,512055.6,512055.6,2940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058176,870911.00
08/12/2016 23:15,2,0.000,ALERT,214.41,301.47,59.981,1471058103,"201051344000576","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,519382.5,519382.5,2939,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471058178,870912.00
08/12/2016 23:15,2,0.000,ALERT,212.83,298.47,60.018,1471058103,"274151322000087","219011344069620",0.00,20.00,0,296.66,299.67,0.0,0.0,0.000,735879.7,735879.7,2949,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471058179,870913.00
08/12/2016 23:30,2,0.000,ALERT,214.64,300.87,59.965,1471059003,"201051344000645","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,518936.9,518936.9,2939,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059005,870914.00
08/12/2016 23:30,2,0.000,ALERT,213.51,299.07,59.959,1471059003,"274151322000085","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,763608.2,763608.2,2910,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059007,870915.00
08/12/2016 23:30,2,0.000,ALERT,214.64,300.57,59.965,1471059003,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,510422.8,510422.8,2935,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059009,870916.00
08/12/2016 23:30,2,0.000,ALERT,214.19,300.87,59.959,1471059003,"201051344000469","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,512621.2,512621.2,2948,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059011,870917.00
08/12/2016 23:30,2,0.000,ALERT,213.74,299.97,59.922,1471059003,"201051344000646","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,513857.8,513857.8,2935,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059013,870918.00
08/12/2016 23:30,2,0.000,ALERT,213.06,299.67,59.922,1471059003,"274151322000052","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,783072.5,783072.5,2911,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059015,870919.00
08/12/2016 23:30,2,0.000,ALERT,214.19,300.57,59.975,1471059003,"201051344000585","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,522854.5,522854.5,2929,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059016,870920.00
08/12/2016 23:30,2,0.000,ALERT,213.96,300.57,59.981,1471059003,"201051344001230","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,517173.2,517173.2,2952,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059018,870921.00
08/12/2016 23:30,2,0.000,ALERT,214.41,301.17,59.975,1471059003,"201051344000582","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,509974.8,509974.8,2935,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059020,870922.00
08/12/2016 23:30,2,0.000,ALERT,213.51,300.27,59.975,1471059003,"201051344000955","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,523581.3,523581.3,2942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059022,870923.00
08/12/2016 23:30,2,0.000,ALERT,213.29,299.37,59.981,1471059003,"274151322000094","219011344069620",0.00,19.30,0,296.96,299.97,0.0,0.0,0.000,641108.5,641108.5,2965,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059024,870924.00
08/12/2016 23:30,2,0.000,ALERT,214.19,301.77,59.938,1471059003,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,526916.3,526916.3,2946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059025,870925.00
08/12/2016 23:30,2,0.000,ALERT,213.96,300.87,59.991,1471059003,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,520820.2,520820.2,2936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059027,870926.00
08/12/2016 23:30,2,0.000,ALERT,213.96,300.27,59.959,1471059003,"201051344000438","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,522400.8,522400.8,2944,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059029,870927.00
08/12/2016 23:30,2,0.000,ALERT,214.19,299.67,59.981,1471059003,"201051344000417","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,513903.6,513903.6,2938,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059031,870928.00
08/12/2016 23:30,2,0.000,ALERT,213.29,299.97,59.970,1471059003,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,775993.3,775993.3,2920,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059033,870929.00
08/12/2016 23:30,2,0.000,ALERT,213.74,298.77,60.002,1471059003,"274151322000076","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,827688.0,827688.0,2924,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059035,870930.00
08/12/2016 23:30,2,0.000,ALERT,213.96,302.07,59.975,1471059003,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,511495.6,511495.6,2941,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059036,870931.00
08/12/2016 23:30,2,0.000,ALERT,213.29,300.57,59.986,1471059003,"274151322000095","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,819310.0,819310.0,2928,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059038,870932.00
08/12/2016 23:30,2,0.000,ALERT,213.96,301.17,59.986,1471059003,"201051344000988","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,507730.9,507730.9,2947,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059040,870933.00
08/12/2016 23:30,2,0.000,ALERT,213.74,299.37,59.996,1471059003,"201051344001025","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,521844.0,521844.0,2937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059042,870934.00
08/12/2016 23:30,2,0.000,ALERT,213.96,301.17,59.986,1471059003,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,518928.0,518928.0,2935,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059044,870935.00
08/12/2016 23:30,2,0.000,ALERT,214.64,301.17,59.991,1471059003,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,518048.1,518048.1,2937,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059046,870936.00
08/12/2016 23:30,2,0.000,ALERT,214.41,300.27,59.981,1471059003,"201051344000685","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,521659.6,521659.6,2948,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059047,870937.00
08/12/2016 23:30,2,0.000,ALERT,214.19,299.67,59.986,1471059003,"201051344000917","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,518574.6,518574.6,2954,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059049,870938.00
08/12/2016 23:30,2,0.000,ALERT,214.41,300.57,59.986,1471059003,"201051344001145","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,523806.0,523806.0,2954,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059051,870939.00
08/12/2016 23:30,2,0.000,ALERT,213.96,299.37,59.981,1471059003,"201051344000651","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,516606.6,516606.6,2933,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059053,870940.00
08/12/2016 23:30,2,0.000,ALERT,212.83,299.37,59.986,1471059003,"274151322000088","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,747734.4,747734.4,2914,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059054,870941.00
08/12/2016 23:30,2,0.000,ALERT,213.74,298.17,59.986,1471059003,"274151322000068","219011344069620",0.00,19.80,0,296.66,299.67,0.0,0.0,0.000,641313.3,641313.3,2961,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059056,870942.00
08/12/2016 23:30,2,0.000,ALERT,213.51,299.97,60.007,1471059003,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,512730.6,512730.6,2934,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059058,870943.00
08/12/2016 23:30,2,0.000,ALERT,213.74,301.77,59.996,1471059003,"201051344000594","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,523350.8,523350.8,2939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059060,870944.00
08/12/2016 23:30,2,0.000,ALERT,213.96,299.67,59.981,1471059003,"201051344001203","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,520621.2,520621.2,2946,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059062,870945.00
08/12/2016 23:30,2,0.000,ALERT,213.06,299.07,60.012,1471059003,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,763265.8,763265.8,2910,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059064,870946.00
08/12/2016 23:30,2,0.000,ALERT,214.19,301.17,59.996,1471059003,"201051344000867","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,510605.2,510605.2,2938,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059066,870947.00
08/12/2016 23:30,2,0.000,ALERT,213.96,300.27,59.975,1471059003,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,517988.7,517988.7,2954,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059068,870948.00
08/12/2016 23:30,2,0.000,ALERT,213.96,301.47,59.986,1471059003,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,526968.6,526968.6,2947,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059070,870949.00
08/12/2016 23:30,2,0.000,ALERT,214.41,300.87,59.981,1471059003,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,516662.3,516662.3,2935,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059071,870950.00
08/12/2016 23:30,2,0.000,ALERT,214.19,301.77,60.028,1471059003,"201051344000569","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,527321.7,527321.7,2936,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059073,870951.00
08/12/2016 23:30,2,0.000,ALERT,213.96,301.47,59.970,1471059003,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,519475.8,519475.8,2934,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059075,870952.00
08/12/2016 23:30,2,0.000,ALERT,213.96,301.17,59.986,1471059003,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,512055.6,512055.6,2942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059077,870953.00
08/12/2016 23:30,2,0.000,ALERT,214.64,301.77,59.954,1471059003,"201051344000576","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,519382.5,519382.5,2941,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059078,870954.00
08/12/2016 23:30,2,0.000,ALERT,213.51,299.07,59.981,1471059003,"274151322000087","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,735879.7,735879.7,2951,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059080,870955.00
08/12/2016 23:45,2,0.000,ALERT,213.74,300.27,60.002,1471059904,"201051344000645","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,518936.9,518936.9,2941,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059906,870956.00
08/12/2016 23:45,2,0.000,ALERT,212.38,298.47,60.002,1471059904,"274151322000085","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,763608.2,763608.2,2912,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059908,870957.00
08/12/2016 23:45,2,0.000,ALERT,213.96,300.27,60.002,1471059904,"201051344000633","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,510422.8,510422.8,2937,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059909,870958.00
08/12/2016 23:45,2,0.000,ALERT,213.51,300.57,60.002,1471059904,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,512621.2,512621.2,2950,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059911,870959.00
08/12/2016 23:45,2,0.000,ALERT,212.83,298.47,60.007,1471059904,"201051344000646","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,513857.8,513857.8,2937,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059913,870960.00
08/12/2016 23:45,2,0.000,ALERT,212.16,298.47,59.996,1471059904,"274151322000052","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,783072.5,783072.5,2913,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059915,870961.00
08/12/2016 23:45,2,0.000,ALERT,213.29,298.77,59.986,1471059904,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,522854.5,522854.5,2931,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059917,870962.00
08/12/2016 23:45,2,0.000,ALERT,213.06,298.77,60.012,1471059904,"201051344001230","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,517173.2,517173.2,2954,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059918,870963.00
08/12/2016 23:45,2,0.000,ALERT,213.51,299.37,60.002,1471059904,"201051344000582","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,509974.8,509974.8,2937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059920,870964.00
08/12/2016 23:45,2,0.000,ALERT,212.83,298.47,60.023,1471059904,"201051344000955","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,523581.3,523581.3,2944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059922,870965.00
08/12/2016 23:45,2,0.000,ALERT,212.38,297.57,59.996,1471059904,"274151322000094","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,641108.5,641108.5,2967,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059924,870966.00
08/12/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1471059904,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,526916.3,526916.3,2948,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059926,870967.00
08/12/2016 23:45,2,0.000,ALERT,213.06,299.07,60.002,1471059904,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,520820.2,520820.2,2938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059928,870968.00
08/12/2016 23:45,2,0.000,ALERT,213.29,298.47,59.996,1471059904,"201051344000438","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,522400.8,522400.8,2946,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059930,870969.00
08/12/2016 23:45,2,0.000,ALERT,213.29,297.87,60.007,1471059904,"201051344000417","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,513903.6,513903.6,2940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059932,870970.00
08/12/2016 23:45,2,0.000,ALERT,212.38,299.07,59.996,1471059904,"274151322000083","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,775993.3,775993.3,2922,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059934,870971.00
08/12/2016 23:45,2,0.000,ALERT,212.83,297.87,60.002,1471059904,"274151322000076","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,827688.0,827688.0,2926,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059935,870972.00
08/12/2016 23:45,2,0.000,ALERT,213.29,301.47,60.007,1471059904,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,511495.6,511495.6,2943,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059937,870973.00
08/12/2016 23:45,2,0.000,ALERT,212.38,299.37,60.002,1471059904,"274151322000095","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,819310.0,819310.0,2930,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059939,870974.00
08/12/2016 23:45,2,0.000,ALERT,213.29,300.57,59.996,1471059904,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.98,0.0,0.0,0.000,507730.9,507730.9,2949,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059941,870975.00
08/12/2016 23:45,2,0.000,ALERT,213.06,297.87,60.007,1471059904,"201051344001025","219011344069620",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,521844.0,521844.0,2939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059943,870976.00
08/12/2016 23:45,2,0.000,ALERT,213.29,300.57,59.959,1471059904,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,518928.0,518928.0,2937,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059945,870977.00
08/12/2016 23:45,2,0.000,ALERT,213.96,300.87,59.986,1471059904,"201051344000853","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,518048.1,518048.1,2939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059946,870978.00
08/12/2016 23:45,2,0.000,ALERT,213.51,298.47,60.002,1471059904,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,521659.6,521659.6,2950,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059948,870979.00
08/12/2016 23:45,2,0.000,ALERT,213.29,298.17,59.991,1471059904,"201051344000917","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,518574.6,518574.6,2956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059950,870980.00
08/12/2016 23:45,2,0.000,ALERT,213.51,299.07,59.996,1471059904,"201051344001145","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,523806.0,523806.0,2956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059952,870981.00
08/12/2016 23:45,2,0.000,ALERT,213.29,297.87,59.959,1471059904,"201051344000651","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,516606.6,516606.6,2935,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059953,870982.00
08/12/2016 23:45,2,0.000,ALERT,211.93,297.87,60.018,1471059904,"274151322000088","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,747734.4,747734.4,2916,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059955,870983.00
08/12/2016 23:45,2,0.000,ALERT,213.06,297.57,60.002,1471059904,"274151322000068","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,641313.3,641313.3,2963,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059957,870984.00
08/12/2016 23:45,2,0.000,ALERT,212.83,298.47,60.002,1471059904,"201051344001135","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,512730.6,512730.6,2936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059959,870985.00
08/12/2016 23:45,2,0.000,ALERT,213.06,301.47,60.034,1471059904,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,523350.8,523350.8,2941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059961,870986.00
08/12/2016 23:45,2,0.000,ALERT,213.29,298.47,60.002,1471059904,"201051344001203","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,520621.2,520621.2,2948,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059963,870987.00
08/12/2016 23:45,2,0.000,ALERT,212.38,299.37,59.975,1471059904,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,763265.8,763265.8,2912,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059964,870988.00
08/12/2016 23:45,2,0.000,ALERT,213.51,300.57,59.996,1471059904,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,510605.2,510605.2,2940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471059966,870989.00
08/12/2016 23:45,2,0.000,ALERT,213.06,298.47,60.002,1471059904,"201051344001093","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,517988.7,517988.7,2956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059968,870990.00
08/12/2016 23:45,2,0.000,ALERT,213.29,300.57,60.007,1471059904,"201051344000900","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,526968.6,526968.6,2949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059970,870991.00
08/12/2016 23:45,2,0.000,ALERT,213.51,300.27,59.991,1471059904,"201051344000648","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,516662.3,516662.3,2937,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059971,870992.00
08/12/2016 23:45,2,0.000,ALERT,213.29,301.17,60.002,1471059904,"201051344000569","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,527321.7,527321.7,2938,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059973,870993.00
08/12/2016 23:45,2,0.000,ALERT,213.29,300.87,60.002,1471059904,"201051344000983","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,519475.8,519475.8,2936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059975,870994.00
08/12/2016 23:45,2,0.000,ALERT,213.29,300.27,59.996,1471059904,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,512055.6,512055.6,2944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059977,870995.00
08/12/2016 23:45,2,0.000,ALERT,213.74,300.87,59.991,1471059904,"201051344000576","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,519382.5,519382.5,2943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059979,870996.00
08/12/2016 23:45,2,0.000,ALERT,212.38,297.57,59.991,1471059904,"274151322000087","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,735879.7,735879.7,2953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471059980,870997.00
